Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.36,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,16.4,7.19
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,30.42,20.59
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,44.31,33.27
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,59.69,47.18
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,75.17,61.02
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,89.78,73.9
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,104.45,86.68
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,117.25,97.49
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,130.1,108.21
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,144.93,120.72
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,160.01,133.37
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,151.74,125.77
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,143.28,118.1
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,203.25,169.18
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,270.25,225.33
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,349.24,292.13
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,426.91,356.91
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,393.85,328.46
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,351.95,292.98
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,328.97,273.77
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,305.32,253.87
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,311.13,259.06
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,316.86,264.15
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,331.97,277.01
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,346.64,289.45
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,246.08,205.37
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,142.56,117.07
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,114.41,93.44
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,86.48,69.66
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,78.55,63.1
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,70.62,56.45
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,61.86,48.9
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,53.14,41.3
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,43.95,33.25
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,34.76,25.07
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,25.57,16.76
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,16.4,8.4
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,9.64,1.4
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.86,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,15.44,6.4
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,28.49,18.92
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,41.48,30.76
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,55.42,43.23
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,69.43,55.55
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,83.04,67.41
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,96.7,79.13
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,106.53,87.4
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,116.38,95.61
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,133.15,109.61
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,150.03,123.55
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,157.63,129.39
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,165.33,135.31
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,141.47,115.19
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,117.6,95.11
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,134.51,109.07
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,151.57,122.89
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,193.24,157.4
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,235.84,192.14
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,206.48,167.62
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,176.98,143.19
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,183.38,148.66
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,189.89,154.1
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,156.49,126.7
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,123.33,99.31
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,253.61,209.58
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,373.7,306.17
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,287.1,235.1
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,210.85,172.41
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,192.78,158.44
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,174.81,144.0
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,147.94,121.73
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,127.87,104.92
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,105.62,86.1
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,83.79,67.26
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,62.38,48.36
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,40.89,29.17
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,23.96,12.24
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.86,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,14.25,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,30.0,13.68
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,66.45,35.09
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,114.1,69.12
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,135.13,97.58
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,133.71,106.07
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,161.81,130.61
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,191.02,155.81
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,194.41,159.4
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,191.26,156.69
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,186.41,152.29
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,177.44,144.24
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,221.8,180.53
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,265.92,216.06
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,297.51,241.55
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,330.33,267.89
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,528.83,431.32
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,726.26,584.99
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,746.16,597.92
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,762.89,609.97
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,773.81,616.72
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,781.37,621.18
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,782.56,622.29
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,780.31,621.11
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,772.97,616.65
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,762.26,609.87
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,743.79,597.2
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,722.32,582.37
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,699.36,566.43
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,669.54,544.95
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,631.33,515.73
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,591.43,484.57
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,545.23,447.07
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,498.34,408.02
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,440.73,360.6
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,384.7,312.61
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,317.64,254.02
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,255.24,197.15
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,169.88,113.02
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,82.85,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,11.8,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,28.36,11.28
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,69.63,33.36
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,121.81,70.75
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,174.04,115.31
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,231.55,167.16
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,286.3,218.15
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,343.55,270.64
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,396.58,318.67
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,449.94,365.46
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,498.51,407.46
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,546.09,447.28
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,589.4,482.68
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,630.76,515.54
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,667.81,545.0
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,702.27,571.85
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,730.15,591.53
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,754.79,607.83
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,774.25,621.39
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,790.27,632.5
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,800.78,638.88
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,807.68,642.78
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,808.33,643.52
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,805.36,641.83
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,795.86,635.56
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,782.9,626.93
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,763.65,613.8
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,741.27,598.42
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,712.06,577.9
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,680.37,555.42
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,641.83,526.61
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,605.49,498.37
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,557.28,460.13
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,508.63,420.39
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,450.32,372.04
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,393.55,323.07
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,323.43,261.63
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,258.49,202.39
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,173.54,119.19
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,85.41,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,14.25,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,28.14,13.52
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,62.58,35.82
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,106.0,68.16
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,149.5,105.04
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,198.31,148.52
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,243.39,189.67
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,292.8,234.59
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,354.07,288.6
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,420.91,346.29
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,429.07,356.17
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,422.09,351.97
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,505.86,421.42
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,596.86,494.95
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,631.59,521.86
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,664.12,546.84
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,692.56,568.48
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,720.97,588.71
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,663.38,540.91
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,588.08,478.45
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,585.16,475.71
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,580.2,470.89
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,535.02,435.08
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,495.36,403.21
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,519.49,423.55
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,541.37,441.59
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,513.65,419.9
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,485.18,397.78
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,392.43,322.83
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,296.0,243.51
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,265.37,219.5
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,242.56,201.27
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,213.89,177.5
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,185.54,153.67
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,156.43,129.07
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,127.83,104.37
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,94.93,75.58
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,62.98,47.4
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,37.27,23.09
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.81,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,16.22,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,29.63,15.34
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,62.24,37.36
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,105.49,68.79
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,148.97,104.84
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,198.08,147.49
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,246.08,190.62
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,296.73,236.01
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,343.78,277.81
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,392.14,319.73
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,243.02,201.29
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,60.9,46.91
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,51.71,38.98
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,42.52,30.96
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,76.9,60.22
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,111.66,89.45
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,95.91,75.92
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,80.3,62.61
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,142.78,114.95
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,206.94,167.71
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,115.09,91.7
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,26.09,16.64
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,60.44,45.89
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,94.99,75.04
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,117.05,93.56
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,139.58,112.42
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,95.13,75.34
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,52.19,39.12
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,34.29,23.85
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,16.41,8.5
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,14.96,7.3
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,13.51,6.1
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,11.57,4.44
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,9.64,2.76
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,8.19,1.51
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.75,0.24
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,13.27,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,26.92,11.61
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,64.06,31.97
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,112.65,65.79
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,162.29,106.81
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,216.89,154.71
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,268.75,202.08
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,323.33,251.43
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,375.05,297.23
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,428.04,342.74
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,476.41,383.04
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,523.38,420.79
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,566.46,454.46
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,608.18,486.02
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,644.44,513.88
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,678.34,539.42
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,707.59,559.82
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,734.03,577.04
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,754.29,591.25
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,771.28,603.2
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,783.59,611.02
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,792.45,616.5
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,794.07,617.87
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,792.11,616.91
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,784.94,612.38
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,774.3,605.52
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,756.65,593.23
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,735.86,578.78
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,707.8,559.3
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,677.13,537.84
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,640.53,510.78
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,602.13,480.85
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,556.06,444.56
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,513.03,409.44
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,456.19,365.47
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,400.7,320.45
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,333.01,263.28
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,270.1,207.69
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,187.58,131.37
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,109.42,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,43.58,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,14.25,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,28.09,12.94
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,64.03,33.24
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,111.69,66.31
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,159.8,105.89
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,213.7,152.76
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,245.65,186.79
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,266.41,209.8
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,270.96,217.71
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,261.38,211.6
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,380.07,308.06
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,521.0,421.2
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,422.82,342.79
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,285.37,229.23
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,379.99,306.45
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,483.47,388.32
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,253.64,205.64
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,11.59,3.99
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,68.68,51.26
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,126.66,98.36
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,69.16,51.35
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,12.56,4.74
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,350.18,286.14
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,678.11,537.18
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,729.05,573.97
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,767.69,601.8
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,749.69,588.24
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,732.99,576.13
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,704.56,555.51
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,673.69,533.12
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,635.66,504.13
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,595.97,473.26
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,550.56,436.87
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,504.35,398.98
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,446.59,354.35
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,390.39,309.04
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,323.05,252.85
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,264.17,201.27
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,144.78,101.68
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,34.68,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,13.76,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,27.15,12.36
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,64.14,32.92
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,112.82,67.21
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,162.27,108.47
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,219.35,159.35
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,272.5,209.55
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,328.55,262.37
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,381.3,311.56
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,435.19,360.68
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,484.25,405.42
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,532.74,448.67
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,575.14,485.16
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,616.69,520.04
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,653.67,551.34
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,688.31,580.21
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,553.43,464.68
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,385.92,319.3
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,585.14,490.93
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,780.44,650.7
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,707.75,591.17
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,618.92,515.98
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,715.0,597.94
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,797.42,663.7
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,523.97,441.98
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,219.75,180.42
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,227.69,187.91
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,243.49,201.61
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,290.71,243.31
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,343.08,288.73
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,211.89,177.95
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,77.63,61.75
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,68.18,53.86
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,58.95,46.01
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,49.75,38.06
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,40.56,29.98
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,31.37,21.79
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,22.19,13.5
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,13.98,5.81
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.78,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.95,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,13.76,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,27.23,12.64
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,65.78,33.98
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,115.92,69.83
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,166.82,113.07
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,224.76,165.37
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,278.52,215.96
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,335.07,268.64
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,388.15,317.64
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,442.13,366.08
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,491.48,409.17
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,540.19,450.25
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,584.45,486.6
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,625.68,519.47
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,662.84,547.91
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,697.59,573.6
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,726.07,593.99
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,751.52,610.55
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,772.02,624.43
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,789.24,635.87
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,800.31,641.7
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,807.88,645.09
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,809.13,645.16
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,806.84,642.87
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,797.32,636.08
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,784.44,627.08
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,770.08,617.7
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,748.32,602.98
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,719.82,583.33
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,688.72,561.66
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,650.92,534.19
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,611.37,504.48
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,563.02,466.54
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,514.23,427.12
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,455.34,378.24
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,401.18,331.46
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,331.85,271.03
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,267.77,213.17
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,149.75,111.7
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,40.63,0.73
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,14.74,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,26.73,14.35
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,54.42,35.99
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,86.88,61.91
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,120.98,91.13
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,157.65,123.17
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,192.44,153.94
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,229.23,186.17
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,299.03,243.42
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,385.49,314.86
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,377.11,309.83
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,349.32,287.18
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,399.06,327.62
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,452.63,370.07
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,563.69,459.23
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,678.95,548.8
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,617.01,496.92
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,531.88,427.94
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,497.7,400.9
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,453.08,365.0
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,501.86,403.99
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,544.25,437.08
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,444.64,358.3
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,343.37,276.9
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,424.39,343.72
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,504.01,406.64
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,436.74,353.2
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,378.73,307.08
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,540.81,440.86
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,672.37,544.34
