Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,11.13,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,27.4,13.6
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,67.89,34.1
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,120.95,71.86
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,173.21,116.34
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,231.45,169.29
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,287.53,222.39
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,346.26,277.55
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,400.86,328.56
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,456.32,379.1
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,507.72,425.66
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,558.44,470.49
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,604.9,510.02
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,649.81,547.27
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,688.81,578.61
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,725.31,607.22
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,755.86,629.31
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,783.27,648.86
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,805.96,665.74
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,825.23,680.05
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,838.75,688.99
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,848.63,695.29
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,852.12,697.68
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,851.88,697.42
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,845.43,692.87
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,835.35,685.73
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,818.1,673.01
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,797.49,657.87
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,770.04,637.74
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,739.78,615.42
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,703.29,588.81
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,664.71,560.03
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,622.46,525.25
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,574.96,485.6
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,518.36,438.02
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,462.44,389.75
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,396.26,331.04
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,333.42,273.34
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,254.04,201.2
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,183.74,129.44
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,72.66,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,10.15,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,27.39,13.62
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,68.1,34.13
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,120.04,70.87
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,171.81,114.67
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,229.27,166.2
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,284.86,217.65
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,343.03,270.64
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,397.06,318.63
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,451.69,365.4
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,502.94,408.51
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,553.5,449.6
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,598.67,484.74
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,642.08,517.44
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,680.98,546.33
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,717.4,572.58
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,747.88,593.09
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,775.25,611.32
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,797.2,627.37
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,815.78,641.16
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,828.76,649.95
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,838.14,656.34
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,841.21,659.63
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,840.62,660.53
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,833.49,656.14
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,822.8,649.31
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,806.35,638.83
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,786.63,626.05
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,759.71,608.02
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,729.99,587.84
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,693.92,562.18
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,659.98,537.58
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,613.77,501.9
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,566.58,464.6
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,510.94,420.39
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,455.99,375.11
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,389.92,319.29
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,327.26,264.17
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,249.67,195.82
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,185.15,131.63
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,81.56,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,11.49,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,28.27,14.44
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,68.0,35.11
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,119.13,71.2
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,170.52,114.41
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,228.69,166.14
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,260.67,201.88
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,280.02,224.77
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,357.39,289.94
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,448.79,366.86
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,499.46,411.1
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,549.63,453.9
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,595.05,490.95
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,637.46,524.65
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,675.24,554.5
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,710.65,581.89
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,740.94,604.04
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,768.27,623.51
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,789.97,639.36
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,808.39,652.79
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,771.55,623.5
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,723.03,584.13
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,683.28,551.79
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,643.78,519.28
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,736.12,594.55
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,811.62,651.15
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,798.87,641.69
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,778.45,626.99
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,753.61,609.04
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,725.75,588.83
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,688.96,562.06
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,650.22,533.02
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,601.53,493.98
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,552.38,453.89
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,496.44,408.8
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,444.31,365.47
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,375.7,306.83
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,311.54,250.27
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,234.48,182.62
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,166.81,118.53
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,74.82,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,14.54,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,32.5,18.28
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,68.07,39.04
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,116.15,72.81
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,163.31,110.1
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,219.35,157.27
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,272.38,204.28
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,328.94,253.88
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,382.92,300.61
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,440.11,348.79
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,490.59,390.4
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,540.84,430.45
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,588.17,467.07
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,634.86,502.04
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,672.46,528.9
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,709.23,554.19
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,741.1,574.4
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,770.28,592.01
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,793.22,606.98
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,812.91,619.74
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,828.06,629.43
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,839.77,636.88
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,843.72,639.17
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,844.03,639.2
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,839.27,635.29
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,830.89,629.11
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,815.25,620.02
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,796.3,608.77
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,771.33,592.24
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,743.38,573.68
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,706.77,549.02
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,672.23,525.63
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,626.8,491.93
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,580.22,456.65
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,524.36,415.75
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,469.07,373.4
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,401.12,318.56
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,336.81,264.35
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,261.78,200.12
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,192.79,136.2
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,86.16,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,15.73,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,31.63,19.73
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,57.36,40.63
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,86.69,64.92
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,116.34,90.28
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,148.56,118.31
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,127.72,103.63
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,96.54,78.47
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,150.9,124.53
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,208.1,172.51
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,238.45,197.88
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,270.07,224.23
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,275.41,227.91
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,279.51,230.45
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,377.64,313.23
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,484.31,401.73
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,532.86,441.34
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,588.83,486.52
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,603.12,497.94
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,615.74,508.14
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,407.85,338.28
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,182.12,147.22
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,156.4,126.08
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,130.74,104.72
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,95.45,75.23
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,60.93,46.18
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,99.97,79.42
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,140.5,113.89
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,117.8,94.91
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,95.2,75.95
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,108.12,87.29
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,121.55,99.12
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,109.61,89.14
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,97.68,79.12
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,84.18,67.76
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,70.66,56.2
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,56.58,43.86
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,42.51,31.36
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,29.93,20.1
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,17.37,8.62
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,8.68,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,11.77,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,30.15,15.57
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,70.94,36.78
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,122.78,73.85
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,176.39,119.14
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,234.77,171.23
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,290.13,222.8
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,348.14,276.24
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,403.18,326.5
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,459.16,376.31
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,510.58,420.6
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,561.33,462.88
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,607.81,500.45
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,652.72,535.71
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,692.06,567.02
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,728.99,595.48
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,760.66,617.42
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,789.36,637.02
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,813.07,654.04
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,833.4,668.66
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,847.85,677.81
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,858.68,684.46
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,862.85,687.4
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,863.28,687.83
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,858.86,685.18
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,850.73,680.02
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,834.7,668.96
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,815.22,655.52
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,789.48,637.51
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,760.75,617.3
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,724.83,592.01
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,686.68,564.79
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,642.23,530.32
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,600.24,496.25
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,544.5,451.45
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,489.07,405.35
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,424.11,349.83
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,361.87,294.44
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,284.11,225.52
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,214.29,159.29
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,96.48,14.16
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,11.16,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,29.98,14.54
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,72.0,35.39
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,124.71,72.9
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,177.82,117.76
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,236.54,170.08
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,292.36,221.38
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,351.14,274.41
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,406.34,323.38
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,462.17,371.27
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,513.68,414.29
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,564.33,455.15
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,610.78,491.49
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,655.5,525.4
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,695.04,555.13
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,732.02,581.2
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,763.47,602.46
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,791.72,621.32
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,814.46,637.14
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,833.73,650.57
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,848.28,659.49
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,859.15,665.91
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,863.36,669.05
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,863.78,669.72
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,858.29,666.38
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,849.09,660.6
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,833.52,649.92
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,814.48,636.91
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,787.53,618.54
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,757.78,598.16
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,722.56,572.92
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,685.05,545.7
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,640.17,512.12
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,593.99,475.82
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,543.36,437.47
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,489.07,394.8
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,424.86,342.49
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,363.33,289.99
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,286.66,223.37
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,217.64,159.59
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,98.57,25.09
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,11.09,0.0
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,30.5,14.35
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,73.82,35.75
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,127.65,73.58
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,181.13,118.26
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,239.71,169.88
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,296.09,221.25
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,354.79,273.98
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,410.76,322.92
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,466.55,370.09
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,518.0,413.68
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,568.59,455.68
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,614.89,492.61
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,659.35,527.21
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,698.41,556.95
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,734.91,583.26
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,765.86,604.61
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,793.6,623.58
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,815.88,639.56
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,834.7,653.14
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,848.58,663.28
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,858.8,670.94
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,862.63,673.89
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,862.73,674.34
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,856.33,670.52
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,846.31,664.24
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,830.61,654.51
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,811.53,642.39
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,785.62,624.26
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,756.7,603.94
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,721.36,579.02
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,683.77,552.24
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,642.63,520.54
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,595.98,483.26
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,541.22,440.4
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,486.78,396.47
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,421.68,342.42
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,359.42,288.56
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,283.1,221.93
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,214.37,158.71
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,99.41,34.51
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,12.01,0.0
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,32.36,16.26
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,74.21,37.82
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,128.54,76.59
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,181.73,121.01
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,241.11,173.26
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,297.72,224.68
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,356.91,277.55
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,413.14,327.0
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,470.14,375.56
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,521.89,418.51
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,572.84,459.44
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,619.59,495.87
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,664.58,529.88
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,703.93,559.64
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,740.77,586.14
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,772.77,608.15
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,801.72,627.88
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,824.68,643.98
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,844.18,657.69
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,857.4,665.97
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,866.92,671.75
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,870.44,674.44
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,870.21,674.65
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,863.47,670.39
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,853.11,663.71
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,836.12,653.14
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,815.77,640.23
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,789.38,621.72
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,760.08,601.12
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,723.6,575.57
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,689.21,551.41
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,642.65,516.27
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,595.05,478.97
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,539.53,436.45
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,484.43,392.69
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,418.32,338.44
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,355.27,284.54
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,281.63,220.27
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,213.17,157.97
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,98.44,41.03
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,11.94,0.0
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,32.42,16.0
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,73.15,37.09
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,124.71,73.55
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,177.99,117.38
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,236.56,168.1
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,292.48,218.13
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,351.02,269.47
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,406.39,317.07
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,462.85,363.86
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,514.12,405.12
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,564.68,444.29
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,610.83,478.74
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,655.29,510.73
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,694.36,539.24
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,730.94,564.32
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,761.32,584.13
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,788.44,601.59
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,811.42,616.78
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,831.03,629.68
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,844.51,637.5
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,854.4,642.99
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,858.39,645.21
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,858.7,645.09
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,852.63,641.14
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,842.96,634.92
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,826.46,624.34
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,806.61,611.54
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,780.93,593.94
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,752.38,574.4
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,716.45,549.27
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,678.35,522.5
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,637.27,492.68
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,590.8,457.54
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,535.72,417.97
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,481.06,377.07
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,415.63,326.1
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,353.29,275.28
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,280.42,214.18
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,212.89,154.98
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,98.9,45.97
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,14.16,0.82
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,36.79,20.03
