Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,76.05,41.36
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,126.65,77.24
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,117.27,82.64
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,77.01,60.01
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,95.81,75.68
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,114.73,91.14
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,137.77,109.54
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,161.34,128.1
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,178.83,141.77
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,196.68,155.65
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,412.18,332.31
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,649.97,519.52
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,688.9,548.81
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,725.48,576.27
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,755.96,597.96
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,783.4,617.4
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,805.92,634.09
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,825.18,648.51
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,838.31,659.02
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,847.94,667.11
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,851.32,670.38
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,851.14,671.19
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,843.94,666.98
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,833.3,660.36
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,820.75,651.93
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,800.37,637.75
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,772.01,617.63
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,741.1,595.56
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,704.2,568.05
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,665.39,538.93
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,614.59,498.8
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,566.59,460.18
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,510.79,415.21
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,455.97,369.99
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,387.35,312.69
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,322.94,257.59
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,247.73,193.12
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,180.64,134.07
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,85.28,43.59
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,12.23,0.74
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,35.47,17.27
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,80.92,41.29
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,135.45,80.41
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,190.5,126.97
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,250.89,180.58
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,309.0,234.0
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,369.58,289.05
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,425.79,339.24
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,482.44,388.4
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,535.74,434.44
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,588.25,478.65
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,635.33,516.55
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,680.46,551.87
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,720.86,583.83
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,758.73,612.08
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,791.0,634.34
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,820.08,654.11
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,842.92,670.03
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,862.26,683.39
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,876.56,692.07
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,887.14,698.14
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,890.85,700.43
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,890.75,700.15
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,884.31,695.75
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,874.15,688.86
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,857.6,676.88
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,837.63,662.56
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,811.34,644.02
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,782.04,623.33
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,745.08,596.71
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,710.17,572.02
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,663.63,537.01
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,615.84,499.34
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,559.55,456.35
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,503.59,411.98
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,436.38,356.32
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,372.17,301.11
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,296.42,235.7
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,225.74,172.23
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,128.43,74.49
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,36.74,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,11.71,1.23
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,37.52,18.76
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,82.23,42.51
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,137.36,83.39
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,192.75,131.61
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,253.95,187.76
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,312.16,242.92
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,373.2,299.81
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,430.26,352.31
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,487.74,403.64
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,540.8,449.87
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,592.9,493.87
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,640.54,533.14
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,686.2,569.79
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,726.64,602.4
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,764.43,630.55
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,796.14,652.81
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,824.51,672.44
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,848.19,689.21
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,868.32,703.32
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,882.42,712.29
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,892.73,718.58
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,896.9,721.52
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,897.22,721.81
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,890.87,716.0
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,880.75,707.64
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,865.22,696.79
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,846.16,683.47
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,819.14,664.6
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,789.14,643.48
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,753.45,618.58
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,715.39,591.63
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,673.53,560.13
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,626.03,522.03
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,570.2,477.02
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,514.52,431.14
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,448.84,374.74
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,385.75,318.6
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,308.53,250.2
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,238.26,185.41
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,148.11,92.22
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,56.54,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,12.54,2.37
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,38.62,19.04
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,84.57,43.62
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,140.6,85.15
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,196.5,133.34
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,257.31,187.89
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,315.83,241.64
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,377.23,296.84
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,434.38,346.87
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,491.81,395.37
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,545.17,439.83
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,597.62,482.22
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,645.7,520.08
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,691.92,555.56
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,732.53,586.44
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,770.49,612.99
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,801.92,633.92
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,829.79,652.25
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,853.65,668.05
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,874.01,681.41
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,889.67,692.07
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,901.62,700.3
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,905.86,702.28
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,906.23,701.77
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,901.23,697.02
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,892.4,689.85
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,876.4,679.17
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,856.84,666.21
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,826.77,645.97
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,794.03,623.91
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,757.22,598.9
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,722.44,575.16
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,675.97,541.77
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,628.13,505.46
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,571.86,463.49
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,515.79,420.08
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,449.48,366.45
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,385.78,312.67
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,311.34,249.21
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,241.34,186.65
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,148.33,95.45
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,55.88,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,13.3,3.39
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,39.6,20.66
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,83.4,45.19
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,137.59,85.51
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,191.36,131.92
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,251.27,185.61
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,307.85,237.91
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,367.0,291.87
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,422.12,341.19
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,477.67,389.72
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,489.26,401.01
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,485.49,398.24
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,575.76,471.69
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,672.29,548.34
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,638.06,518.42
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,582.12,471.22
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,630.21,509.15
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,679.87,547.21
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,691.53,555.17
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,700.42,561.3
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,720.97,576.21
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,741.97,591.22
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,719.65,573.56
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,697.01,555.81
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,788.85,629.1
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,863.59,683.76
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,847.33,672.03
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,832.53,662.16
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,802.15,640.93
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,769.29,617.93
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,732.36,592.45
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,693.35,565.15
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,645.77,528.98
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,600.21,493.27
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,543.97,448.97
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,488.43,403.89
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,421.73,348.47
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,358.32,293.92
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,281.72,227.88
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,212.69,166.17
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,127.99,85.16
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,40.47,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,9.83,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,17.88,7.0
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,40.87,20.71
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,85.33,45.48
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,141.49,87.82
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,196.42,135.57
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,256.81,190.45
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,314.6,244.66
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,374.85,300.44
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,432.28,353.01
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,490.81,405.22
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,543.69,452.17
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,595.73,497.3
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,644.16,537.52
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,690.96,575.42
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,731.55,608.41
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,769.56,637.09
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,802.6,660.66
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,832.5,681.66
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,856.64,699.14
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,877.26,713.93
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,891.95,723.13
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,902.88,729.59
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,907.69,732.72
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,908.63,733.13
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,903.23,728.96
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,894.02,722.11
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,878.41,710.64
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,859.24,696.65
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,830.62,675.64
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,799.24,652.61
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,762.98,626.57
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,728.73,601.93
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,683.32,567.46
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,636.39,529.77
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,580.5,484.41
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,524.68,438.36
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,460.69,383.65
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,398.8,328.84
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,322.1,261.33
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,251.92,197.2
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,167.31,114.57
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,74.46,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,20.68,9.72
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,44.47,24.32
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,88.33,49.8
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,142.68,90.95
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,196.91,137.57
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,258.89,192.95
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,315.92,245.4
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,375.45,299.06
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,432.7,349.67
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,490.96,399.64
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,544.02,444.77
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,595.77,487.66
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,642.77,525.02
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,688.08,560.09
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,728.63,591.33
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,766.65,618.47
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,798.64,640.85
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,827.42,660.8
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,850.76,676.17
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,870.63,689.04
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,885.19,698.1
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,896.11,704.64
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,900.3,707.19
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,900.7,707.2
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,895.67,702.44
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,886.9,695.2
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,871.12,683.78
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,851.86,670.03
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,825.23,651.05
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,795.62,629.99
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,759.18,604.61
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,724.81,580.59
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,678.97,546.66
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,631.72,509.78
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,575.87,467.46
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,520.18,423.8
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,454.58,370.78
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,391.52,317.67
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,318.08,254.56
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,248.81,192.74
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,160.19,110.12
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,67.54,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.8,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,21.81,10.99
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,42.58,26.0
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,77.84,50.37
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,118.04,82.59
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,158.97,118.48
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,201.98,156.92
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,258.17,204.28
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,328.03,264.23
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,370.08,302.7
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,405.56,334.13
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,448.06,370.06
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,490.24,404.82
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,589.47,486.8
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,697.61,574.42
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,738.48,606.35
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,776.67,634.94
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,809.18,658.08
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,838.28,678.59
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,862.43,696.23
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,883.04,711.31
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,898.51,721.54
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,910.21,729.1
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,914.92,732.52
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,915.73,733.24
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,910.96,730.29
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,902.31,724.64
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,886.91,713.87
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,867.88,700.56
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,843.25,683.36
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,815.29,663.67
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,779.24,638.35
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,740.64,610.89
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,696.22,577.66
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,650.04,542.08
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,595.79,498.52
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,541.36,453.49
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,481.73,401.82
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,420.29,347.41
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,345.4,281.04
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,276.45,217.43
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,187.32,132.33
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,97.22,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,11.8,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,17.96,8.48
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,43.26,20.07
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,90.12,46.47
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,146.15,89.06
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,202.29,138.12
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,263.01,193.01
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,321.95,247.1
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,381.57,300.74
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,438.01,350.54
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,494.59,399.03
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,547.42,443.52
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,599.22,485.9
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,646.19,522.43
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,691.17,556.36
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,731.37,586.88
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,768.91,614.13
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,800.11,635.39
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,827.69,653.95
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,851.2,670.51
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,871.21,684.62
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,885.6,693.45
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,896.29,699.75
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,900.47,702.55
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,900.83,702.83
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,895.45,697.83
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,886.32,690.36
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,870.39,679.23
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,850.98,665.75
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,824.09,647.34
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,794.29,626.84
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,758.96,602.22
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,721.26,575.85
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,676.66,543.19
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,634.61,511.13
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,580.09,469.47
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,525.57,426.48
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,462.38,375.13
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,401.27,323.47
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,327.24,260.73
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,259.31,200.56
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,172.43,121.3
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,92.64,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,18.24,8.96
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,46.26,22.62
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,92.01,48.87
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,147.16,90.81
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,202.6,138.86
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,262.87,192.73
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,320.53,245.09
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,380.3,298.2
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,437.64,348.12
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,494.56,396.16
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,547.13,439.41
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,598.81,480.53
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,646.0,517.11
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,691.28,551.22
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,731.69,579.93
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,769.55,605.15
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,802.23,626.34
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,831.77,645.13
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,855.23,659.82
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,875.19,672.1
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,889.24,680.34
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,899.55,686.11
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,904.7,689.46
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,906.04,690.38
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,899.7,685.23
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,889.64,677.75
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,874.58,668.27
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,856.01,656.49
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,829.35,639.12
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,799.73,619.68
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,763.8,595.43
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,725.49,569.3
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,683.44,539.4
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,635.75,503.95
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,581.18,464.18
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,526.66,422.94
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,460.36,370.99
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,396.74,318.91
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,324.84,258.36
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,256.65,198.48
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,169.53,120.36
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,88.23,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,33.19,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,20.64,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,22.4,12.35
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,48.93,23.48
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,96.09,50.46
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,152.53,92.97
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,209.2,141.56
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,270.6,195.77
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,329.29,248.33
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,390.01,301.45
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,447.91,351.02
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,505.33,398.73
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,558.59,441.63
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,610.86,482.37
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,658.62,518.51
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,704.46,552.2
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,744.89,581.29
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,782.64,607.15
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,813.68,626.71
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,841.19,643.61
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,864.54,658.76
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,884.33,671.66
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,897.77,679.2
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,907.42,684.24
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,911.22,686.52
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,911.2,686.35
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,904.19,681.82
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,893.49,674.96
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,877.27,663.93
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,857.6,650.68
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,830.53,632.63
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,800.51,612.58
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,764.04,588.37
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,729.71,565.53
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,683.5,533.83
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,636.08,499.67
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,580.04,459.02
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,524.16,417.04
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,458.72,366.16
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,398.77,317.36
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,324.05,255.32
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,255.88,196.23
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,170.04,120.83
