Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,17.18,2.61
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,34.06,23.21
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,53.8,31.53
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,100.87,57.87
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,151.11,95.34
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,209.0,143.14
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,266.62,192.59
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,333.14,249.97
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,392.86,302.43
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,454.2,355.01
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,514.34,405.52
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,574.22,454.63
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,628.04,498.32
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,680.68,540.17
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,729.0,576.42
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,775.4,608.91
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,816.38,637.88
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,854.61,664.68
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,888.74,687.23
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,919.72,707.41
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,944.15,723.85
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,964.92,737.74
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,979.7,746.25
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,990.61,752.14
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,995.12,754.95
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,995.61,755.13
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,990.46,751.84
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,981.31,745.96
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,965.34,736.67
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,945.62,724.86
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,917.7,705.9
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,886.7,684.83
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,850.25,660.94
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,811.11,634.96
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,766.02,603.18
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,719.05,569.8
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,664.61,531.62
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,613.42,493.22
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,550.08,443.26
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,487.96,393.02
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,415.58,333.47
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,347.41,275.01
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,264.44,203.27
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,191.52,137.66
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,86.1,21.63
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,12.56,1.85
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,25.63,16.87
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,51.88,25.99
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,106.86,58.46
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,161.82,100.78
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,223.21,153.01
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,283.78,206.88
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,347.49,262.96
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,408.56,316.28
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,471.86,369.71
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,530.13,416.98
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,587.91,462.16
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,641.65,502.75
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,694.04,540.86
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,741.05,573.25
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,785.63,601.5
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,826.41,628.15
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,864.38,652.6
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,895.3,671.26
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,922.68,687.49
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,945.37,701.93
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,964.44,714.06
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,977.63,721.08
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,986.98,725.75
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,990.49,728.17
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,990.1,728.28
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,983.12,723.44
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,972.35,716.31
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,955.0,706.4
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,934.09,694.23
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,906.35,677.53
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,875.54,658.72
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,838.33,636.26
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,803.39,615.16
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,665.68,518.25
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,533.62,418.8
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,575.66,454.92
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,595.87,472.41
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,531.33,422.35
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,470.96,374.45
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,398.03,316.91
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,329.94,260.48
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,248.49,191.49
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,177.45,128.81
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,80.23,25.97
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,14.65,4.06
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,30.11,20.61
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,56.42,31.01
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,105.36,60.39
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,138.57,96.85
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,147.27,113.79
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,221.62,165.36
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,336.33,252.69
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,395.32,302.46
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,456.01,352.2
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,512.83,397.38
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,569.77,441.05
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,622.54,480.78
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,674.34,518.7
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,720.5,551.67
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,765.25,581.36
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,804.43,608.29
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,841.02,633.41
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,872.49,653.78
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,900.83,672.02
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,923.59,687.46
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,942.9,700.75
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,955.7,708.84
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,964.8,714.61
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,967.63,717.03
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,966.75,717.17
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,910.76,679.43
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,843.07,632.02
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,831.91,627.36
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,817.54,620.07
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,834.84,634.2
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,841.14,640.0
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,803.53,616.0
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,766.99,592.82
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,718.71,559.97
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,669.53,525.5
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,612.65,484.56
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,556.14,442.8
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,490.76,392.28
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,427.95,342.35
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,355.6,284.31
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,287.42,227.6
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,209.16,161.3
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,141.82,103.06
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,65.74,24.53
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,13.5,3.95
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,27.03,17.89
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,43.66,31.37
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,60.17,45.66
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,78.65,61.33
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,97.26,76.81
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,126.53,100.46
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,156.94,124.69
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,178.16,141.69
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,199.65,158.77
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,155.4,122.3
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,109.29,84.27
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,117.08,90.24
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,124.89,96.14
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,147.34,113.8
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,170.01,131.46
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,176.4,136.36
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,182.86,141.36
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,162.47,124.77
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,141.9,108.09
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,82.35,60.54
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,23.23,13.07
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,169.22,129.46
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,319.05,245.27
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,316.14,242.9
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,313.15,240.74
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,226.36,173.67
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,140.42,106.25
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,133.03,100.6
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,125.62,94.9
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,121.7,91.96
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,117.77,89.04
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,211.36,164.27
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,303.77,237.34
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,436.92,346.7
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,545.99,434.42
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,433.93,346.86
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,332.75,266.5
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,290.09,232.68
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,248.7,199.13
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,203.64,162.27
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,160.34,126.02
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,113.96,86.74
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,70.86,50.01
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,33.39,11.79
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,7.71,0.05
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,15.43,7.68
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,25.09,15.44
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,34.75,23.74
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,45.39,32.72
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,56.04,41.55
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,66.22,49.83
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,76.4,57.98
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,111.28,86.47
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,146.25,114.65
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,197.56,155.53
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,251.25,197.8
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,234.32,183.77
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,216.54,169.09
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,206.21,160.26
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,195.58,151.26
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,219.82,170.19
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,244.38,189.25
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,297.77,230.79
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,357.59,276.76
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,291.81,225.7
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,230.96,178.15
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,323.36,249.95
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,413.31,318.24
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,385.64,296.95
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,357.57,275.54
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,381.89,294.78
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,406.23,313.93
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,232.21,179.87
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,61.94,44.34
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,71.14,51.89
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,80.33,59.4
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,45.45,31.4
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,10.63,3.07
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,29.95,18.99
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,49.29,34.96
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,199.33,160.75
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,340.42,275.99
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,289.04,233.79
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,241.59,194.71
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,193.86,155.5
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,148.48,117.5
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,102.22,78.13
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,62.53,44.06
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,29.08,10.95
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,120.61,91.69
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,245.92,191.34
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,286.8,224.03
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,329.22,257.57
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,366.43,286.52
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,404.09,315.31
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,438.73,341.53
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,472.96,366.97
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,532.71,411.68
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,594.34,456.98
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,707.72,545.29
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,825.8,630.61
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,695.65,530.47
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,532.36,400.77
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,632.11,477.13
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,729.89,549.42
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,842.64,634.28
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,946.02,704.57
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,948.63,704.39
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,947.67,702.68
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,940.49,697.32
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,929.85,689.8
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,912.49,678.35
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,891.93,664.9
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,857.59,641.38
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,824.81,619.05
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,787.12,594.49
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,747.54,568.47
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,701.04,537.63
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,653.7,504.7
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,597.64,464.6
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,542.08,423.93
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,479.26,376.85
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,418.71,330.07
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,346.24,273.23
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,281.93,220.77
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,207.16,158.49
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,142.18,103.28
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,67.67,33.54
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.97,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,8.19,0.77
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,14.46,6.82
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,23.64,14.16
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,32.82,22.04
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,42.49,30.22
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,52.17,38.29
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,55.56,40.92
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,58.96,43.5
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,49.77,35.74
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,40.58,28.02
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,36.24,24.29
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,31.89,20.59
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,38.19,25.67
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,44.49,30.74
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,45.47,31.39
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,46.45,32.05
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,77.95,57.33
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,109.56,82.42
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,122.76,92.77
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,136.01,103.15
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,241.49,185.9
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,355.52,272.99
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,326.29,250.52
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,303.26,233.07
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,224.97,172.84
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,147.08,111.92
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,153.55,117.23
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,160.04,122.47
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,124.94,94.8
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,90.06,67.1
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,131.94,100.75
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,174.61,134.79
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,162.43,125.57
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,150.33,116.43
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,95.53,72.61
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,42.52,29.5
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,38.64,26.5
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,34.76,23.44
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,29.93,19.48
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,25.09,15.48
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,20.26,11.46
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,15.43,7.38
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,11.08,3.64
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.37,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,6.88,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,22.69,12.9
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,38.07,27.81
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,57.53,43.25
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,77.33,60.26
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,97.87,77.56
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,118.92,95.01
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,74.37,57.35
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,27.03,17.27
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,43.48,31.06
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,59.94,44.71
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,86.6,66.56
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,113.15,88.01
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,241.78,192.66
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,375.18,298.32
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,345.54,273.46
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,312.81,246.34
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,325.45,256.11
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,338.19,265.88
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,313.06,245.43
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,282.77,221.03
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,209.03,162.77
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,135.16,103.72
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,103.35,78.24
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,71.69,52.72
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,99.45,75.18
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,127.46,97.73
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,190.14,148.1
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,253.8,198.7
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,219.4,171.89
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,185.08,144.99
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,148.3,115.61
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,111.78,86.17
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,120.32,93.36
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,129.0,100.68
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,74.0,55.81
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,20.28,11.33
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,27.52,17.51
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,34.77,23.74
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,29.93,19.74
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,25.09,15.7
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,20.26,11.64
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,15.43,7.51
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,11.08,3.72
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,6.74,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,3.37,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,11.57,3.92
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,20.26,12.18
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,30.89,20.68
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,41.53,29.92
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,53.14,39.84
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,64.76,49.61
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,54.59,40.77
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,44.44,31.99
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,26.56,16.78
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.69,1.66
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,70.61,53.12
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,132.4,103.16
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,139.28,108.35
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,146.17,113.65
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,86.18,64.9
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,26.12,15.81
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,91.73,69.22
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,157.81,121.99
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,93.8,70.47
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,30.01,18.8
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,70.23,51.36
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,110.67,83.7
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,352.62,274.71
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,594.09,452.74
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,396.71,305.22
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,187.52,143.58
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,458.5,356.88
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,711.16,541.53
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,518.08,398.03
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,328.08,252.53
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,489.53,381.07
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,643.41,497.58
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,464.63,362.98
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,295.04,230.78
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,363.52,287.67
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,416.97,331.21
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,341.64,272.41
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,263.57,210.92
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,229.43,184.01
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,195.86,156.94
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,160.11,127.87
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,125.15,98.79
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,89.31,68.46
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,55.09,39.28
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,29.34,14.73
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,5.41,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,10.61,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,29.94,19.55
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,48.34,37.01
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,73.77,55.29
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,102.31,77.91
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,131.63,101.72
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,161.47,125.99
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,163.53,128.96
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,159.76,126.35
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,223.68,176.78
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,295.04,232.38
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,334.74,262.63
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,376.05,293.8
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,314.09,245.08
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,244.12,189.41
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,380.54,295.45
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,522.14,400.36
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,685.16,525.75
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,858.88,648.08
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,890.12,665.1
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,918.2,681.24
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,711.59,536.78
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,465.35,349.97
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,731.32,554.85
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,977.99,722.96
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,980.77,722.34
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,979.8,722.08
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,972.27,716.9
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,961.07,709.51
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,944.41,698.99
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,924.31,686.36
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,897.74,670.03
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,868.16,651.7
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,836.85,633.38
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,798.04,609.67
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,753.65,580.63
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,707.45,549.93
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,653.64,513.26
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,599.47,473.8
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,538.6,427.48
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,478.71,380.46
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,410.43,326.5
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,344.31,272.0
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,267.15,206.9
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,198.85,147.26
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,113.24,68.82
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,32.24,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,8.36,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,13.23,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,24.11,14.74
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,35.69,25.79
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,77.93,41.41
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,132.99,78.33
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,189.52,124.44
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,253.81,179.72
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,315.3,233.62
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,381.0,290.18
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,442.03,342.67
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,505.18,395.28
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,563.54,442.03
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,621.55,486.98
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,674.86,527.89
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,726.61,566.62
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,773.71,599.1
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,818.44,629.49
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,857.98,657.03
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,894.57,682.44
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,925.94,703.06
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,953.88,721.3
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,975.54,736.12
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,993.46,748.47
