Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,1004.79,754.93
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,1012.2,758.84
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,1015.13,760.76
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,1014.14,760.17
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,1004.66,754.27
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,991.42,745.97
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,973.8,733.88
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,952.64,719.5
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,923.69,699.84
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,891.73,678.17
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,854.49,653.0
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,814.75,625.97
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,771.99,595.89
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,722.99,561.61
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,667.91,523.95
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,612.45,483.57
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,548.05,434.32
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,487.43,386.48
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,415.61,329.79
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,348.23,274.33
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,268.23,207.19
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,197.76,146.2
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,111.76,69.15
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,29.54,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,8.85,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,13.94,0.0
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,22.45,13.42
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,34.03,24.28
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,80.36,40.75
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,138.58,81.03
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,195.15,127.27
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,257.14,180.58
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,318.28,234.05
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,382.05,288.46
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,443.56,339.74
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,507.25,390.76
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,565.36,435.78
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,622.93,478.7
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,676.82,519.09
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,729.29,557.47
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,776.9,588.56
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,822.2,617.7
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,862.79,644.55
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,900.54,669.31
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,932.71,688.79
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,961.51,706.02
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,984.5,720.77
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,1003.78,733.16
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,1016.44,740.08
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,1025.17,744.72
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,1027.56,746.48
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,1025.96,745.84
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,1018.16,741.32
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,1006.51,734.45
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,988.11,723.84
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,966.09,711.05
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,935.35,691.31
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,901.71,669.69
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,863.79,645.7
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,823.38,619.85
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,779.96,591.91
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,730.29,559.23
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,674.56,522.52
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,618.47,483.08
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,553.81,434.89
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,492.86,387.9
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,420.86,331.78
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,353.23,276.69
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,273.67,210.31
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,203.32,149.7
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,117.98,74.05
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,34.86,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,9.83,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,15.56,0.91
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,26.9,17.15
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,42.3,26.5
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,84.4,45.93
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,138.31,82.65
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,193.61,127.75
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,254.57,179.94
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,315.77,232.73
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,378.55,285.88
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,438.26,335.38
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,499.08,383.94
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,557.31,428.78
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,615.93,472.21
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,668.5,510.9
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,719.74,547.55
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,766.73,578.73
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,811.62,607.88
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,851.41,634.29
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,888.41,658.69
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,917.1,676.35
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,942.15,691.59
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,964.28,706.06
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,982.87,718.29
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,994.88,726.58
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,1003.14,732.59
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,1005.32,733.97
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,1003.7,733.02
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,996.69,728.98
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,985.92,722.62
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,967.88,712.49
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,946.36,700.14
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,861.47,643.4
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,769.94,579.72
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,742.08,562.54
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,711.03,542.49
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,644.0,493.86
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,582.96,448.98
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,580.02,450.53
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,564.09,441.51
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,500.99,393.55
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,440.93,346.91
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,375.27,296.0
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,313.2,245.72
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,252.66,194.58
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,196.36,144.96
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,113.74,72.62
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,32.58,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,10.81,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,17.13,3.72
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,29.81,20.05
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,47.36,30.97
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,88.39,54.36
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,136.65,89.72
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,183.58,127.58
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,236.4,172.19
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,301.0,225.91
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,378.15,289.75
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,437.03,339.83
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,497.14,389.53
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,554.33,435.91
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,611.69,481.24
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,663.44,520.04
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,713.62,556.45
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,759.6,587.26
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,803.56,615.69
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,842.08,640.9
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,877.87,663.89
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,907.42,681.0
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,933.67,695.63
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,954.99,708.13
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,972.81,718.2
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,983.5,722.51
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,990.46,724.44
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,992.5,724.65
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,990.83,722.57
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,980.98,715.8
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,967.59,706.93
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,949.53,695.15
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,928.14,681.35
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,897.17,661.81
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,858.63,637.29
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,819.8,612.05
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,782.24,587.55
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,730.97,553.8
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,679.43,518.85
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,622.85,479.32
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,566.71,439.14
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,496.27,387.05
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,427.81,335.09
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,358.01,281.34
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,293.52,229.75
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,215.56,165.96
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,143.7,106.42
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,80.19,51.69
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,16.46,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,12.29,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,20.92,7.33
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,33.36,22.72
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,53.32,34.61
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,57.07,35.94
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,38.62,26.74
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,56.53,41.64
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,74.37,56.24
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,85.88,65.32
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,97.42,74.27
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,123.25,94.72
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,149.18,114.94
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,176.71,135.94
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,204.83,157.09
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,267.61,204.55
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,332.32,252.16
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,357.4,269.58
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,382.87,287.34
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,437.08,326.74
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,493.32,366.81
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,565.28,418.6
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,636.01,468.59
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,642.67,472.53
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,648.2,476.29
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,719.6,528.38
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,791.17,579.2
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,881.16,644.9
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,962.28,698.11
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,783.7,576.8
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,590.49,436.4
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,517.51,385.61
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,436.12,326.86
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,660.94,498.3
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,841.92,624.96
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,739.35,553.96
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,637.57,481.3
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,612.69,466.58
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,583.95,448.08
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,547.06,423.66
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,507.45,396.47
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,449.3,352.95
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,393.37,309.96
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,350.11,276.3
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,305.44,239.63
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,232.1,178.78
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,167.92,124.42
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,91.29,59.94
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,13.27,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,22.51,9.7
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,36.1,25.16
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,58.39,38.33
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,46.99,27.77
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,17.36,8.95
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,21.23,12.19
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,25.1,15.38
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,57.5,42.09
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,89.83,68.17
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,110.91,84.87
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,132.06,101.44
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,117.4,89.25
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,102.56,77.07
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,153.39,117.09
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,204.77,156.67
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,273.23,208.36
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,345.85,261.67
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,422.22,317.03
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,505.57,375.57
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,401.12,298.48
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,292.76,217.99
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,291.52,217.25
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,290.19,215.93
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,290.78,216.13
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,291.31,216.3
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,643.03,478.38
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,967.45,689.5
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,535.67,400.84
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,84.29,60.09
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,341.64,259.52
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,594.52,439.66
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,673.88,498.32
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,744.62,551.62
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,600.08,449.62
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,465.81,352.15
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,254.99,196.42
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,49.3,34.11
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,79.31,58.67
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,110.76,84.23
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,95.34,72.24
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,79.91,60.1
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,65.5,48.67
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,51.21,37.02
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,37.18,25.24
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,23.16,13.34
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,13.02,4.36
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,13.76,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,21.82,10.85
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,35.95,26.46
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,60.09,40.26
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,86.76,62.75
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,94.21,76.63
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,157.45,118.33
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,266.84,203.83
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,324.03,255.91
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,385.34,311.04
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,443.61,362.75
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,503.42,414.36
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,561.08,462.1
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,617.96,507.81
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,669.86,550.11
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,720.78,590.74
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,768.4,626.17
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,814.59,658.94
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,853.87,686.09
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,887.72,708.96
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,919.83,730.38
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,949.09,749.58
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,970.55,764.22
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,988.55,776.43
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,1002.31,785.94
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,1012.44,792.99
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,1015.27,794.64
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,1014.34,793.77
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,1007.5,787.97
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,996.91,779.68
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,978.6,768.69
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,956.83,755.31
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,930.55,737.26
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,901.08,716.93
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,868.43,694.02
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,828.14,665.39
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,781.67,632.21
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,733.5,597.44
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,677.11,556.59
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,620.39,513.19
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,557.07,462.9
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,497.45,414.01
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,425.81,353.35
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,358.38,294.44
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,279.41,224.8
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,209.37,161.66
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,126.12,87.51
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,51.78,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,12.78,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,20.22,10.45
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,28.76,20.25
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,52.95,30.37
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,100.64,57.75
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,156.84,100.77
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,213.59,150.2
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,277.44,207.53
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,337.89,262.09
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,401.0,317.66
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,461.71,370.91
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,523.44,423.44
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,581.6,470.91
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,639.86,516.91
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,692.58,557.51
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,743.92,595.66
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,791.32,628.33
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,836.61,659.08
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,876.76,687.07
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,914.11,712.97
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,946.04,733.98
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,974.77,752.88
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,997.07,768.35
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,1015.72,781.43
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,1028.56,789.58
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,1037.55,795.23
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,1039.91,797.09
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,1038.34,796.44
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,1031.74,792.5
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,1021.25,786.06
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,1003.37,774.63
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,981.9,760.82
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,954.78,743.12
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,924.33,723.09
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,886.26,698.15
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,845.59,671.2
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,800.14,639.57
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,757.0,609.38
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,701.17,569.53
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,644.74,527.96
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,582.09,478.28
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,520.24,427.81
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,449.05,369.75
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,383.65,313.99
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,305.0,245.01
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,234.46,181.16
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,147.15,103.18
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,69.84,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,12.78,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,19.97,10.77
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,26.68,18.5
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,53.48,28.35
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,106.41,59.59
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,164.99,104.96
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,224.71,157.34
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,289.02,215.29
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,351.02,271.53
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,415.26,328.3
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,478.74,383.07
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,540.93,434.95
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,599.59,482.27
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,657.56,527.41
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,711.47,568.2
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,763.75,605.33
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,811.21,637.18
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,856.19,666.84
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,896.29,692.35
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,933.38,715.48
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,964.71,734.77
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,992.54,751.61
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,1014.81,766.11
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,1033.29,778.18
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,1045.56,784.73
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,1053.85,788.79
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,1056.17,790.98
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,1054.46,790.69
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,1046.38,784.83
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,1034.37,776.55
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,1016.04,765.65
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,994.01,752.36
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,961.87,732.18
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,927.0,710.08
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,888.58,686.38
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,847.62,660.61
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,805.53,632.72
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,756.83,599.62
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,700.64,560.77
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,643.96,519.64
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,579.42,469.6
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,515.97,418.93
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,446.45,363.38
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,378.83,307.0
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,299.65,238.82
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,228.83,175.81
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,142.91,100.1
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,66.95,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,15.24,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,24.58,14.68
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,34.31,24.92
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,62.95,37.19
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,108.97,64.17
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,165.01,106.88
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,221.83,156.09
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,283.55,211.05
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,345.56,266.56
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,408.27,321.68
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,467.65,373.36
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,527.88,424.24
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,585.38,471.52
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,642.59,517.21
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,694.55,557.68
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,744.74,595.3
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,790.89,627.64
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,834.9,658.02
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,873.7,684.1
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,909.68,707.9
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,938.85,726.82
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,964.63,743.26
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,985.85,757.73
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,1003.5,769.74
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,1014.6,775.7
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,1021.93,779.14
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,1023.57,780.29
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,1021.42,778.95
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,1012.54,773.07
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,999.95,764.77
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,981.42,752.17
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,959.46,737.28
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,932.29,719.04
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,901.89,698.54
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,863.99,672.41
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,828.58,648.04
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,780.25,614.25
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,730.51,579.13
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,674.71,539.77
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,618.63,498.14
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,554.1,448.2
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,493.53,399.87
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,422.78,341.91
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,356.19,285.52
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,277.41,218.0
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,207.74,156.95
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,127.45,87.78
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,55.32,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,20.12,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,17.69,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,29.66,18.58
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,41.85,30.71
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,71.58,45.99
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,65.75,42.59
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,35.72,24.5
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,96.52,74.6
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,155.73,122.62
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,196.76,155.07
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,241.29,190.26
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,355.11,280.26
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,507.01,401.29
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,563.54,446.49
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,619.3,490.12
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,670.58,528.99
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,720.81,566.04
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,766.63,597.57
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,809.14,625.92
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,846.44,649.75
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,881.17,671.38
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,912.0,690.21
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,939.94,706.81
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,961.29,720.18
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,979.25,731.22
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,991.68,737.02
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,1000.52,740.46
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,1002.45,740.84
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,1000.71,738.91
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,993.26,733.71
