Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,982.17,726.26
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,963.86,714.13
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,942.21,700.14
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,916.31,683.43
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,882.42,661.31
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,844.59,637.73
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,804.53,612.4
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,758.67,581.7
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,711.35,549.66
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,654.99,510.98
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,597.69,469.68
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,534.56,422.01
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,472.79,374.13
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,404.01,320.29
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,339.31,267.68
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,263.05,203.94
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,195.44,146.12
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,106.29,73.1
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.02,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,10.58,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,21.11,12.34
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,27.28,18.81
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,60.41,30.93
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,113.1,64.02
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,171.37,110.33
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,230.37,162.9
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,293.81,220.88
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,356.25,278.24
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,423.42,338.44
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,484.91,392.61
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,546.9,445.49
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,605.58,494.12
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,663.66,540.78
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,717.06,583.57
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,768.8,622.17
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,815.78,655.23
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,860.24,686.04
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,900.16,712.71
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,937.06,736.86
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,967.8,756.59
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,994.99,773.69
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,1017.49,788.62
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,1036.22,800.91
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,1048.63,807.61
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1057.06,811.65
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1059.1,812.59
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1057.1,810.91
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,1049.61,805.96
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,1038.16,798.43
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,1020.49,786.36
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,999.12,771.85
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,969.88,750.44
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,937.5,727.0
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,900.01,702.43
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,859.84,675.81
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,812.98,642.86
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,764.26,608.34
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,708.46,568.56
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,655.76,530.53
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,592.3,480.63
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,529.76,430.15
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,458.37,372.2
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,390.42,314.88
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,313.35,248.47
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,242.49,185.56
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,156.27,110.42
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,80.88,8.86
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,29.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,11.8,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,23.69,14.85
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,30.16,21.55
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,66.01,34.91
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,116.83,66.9
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,177.31,114.66
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,235.17,164.99
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,297.27,219.99
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,357.9,273.78
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,420.29,327.69
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,480.4,378.15
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,541.07,427.27
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,598.27,472.02
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,653.24,513.6
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,705.02,551.32
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,755.26,585.59
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,800.73,614.84
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,843.72,641.89
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,881.97,666.53
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,917.38,689.06
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,946.53,706.37
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,972.25,721.36
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,992.81,734.88
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,1009.79,746.17
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,1019.43,751.89
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,1025.27,755.31
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,1026.18,757.1
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,1023.33,756.59
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,1013.06,749.89
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,999.23,740.98
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,979.69,729.41
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,956.81,715.67
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,927.93,698.24
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,901.47,682.39
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,863.38,659.33
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,822.99,634.4
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,774.91,602.4
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,725.53,569.02
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,669.66,530.58
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,616.02,491.32
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,552.15,443.21
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,489.92,394.83
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,419.79,338.83
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,353.8,284.16
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,277.49,219.6
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,209.45,160.37
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,130.72,92.63
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,60.61,10.57
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,21.95,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,17.66,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,34.35,23.95
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,46.23,35.63
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,81.22,53.41
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,107.87,78.28
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,116.12,92.04
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,180.95,135.43
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,287.65,217.12
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,329.83,255.6
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,366.17,287.57
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,370.15,292.57
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,354.06,279.15
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,440.57,346.34
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,542.47,423.44
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,630.66,490.28
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,730.61,564.01
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,718.35,549.15
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,689.6,522.77
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,786.61,595.58
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,889.64,665.97
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,917.91,682.11
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,943.11,696.83
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,963.55,710.25
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,980.72,721.65
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,990.76,727.61
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,997.29,731.45
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,998.27,733.21
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,995.72,732.84
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,986.23,727.03
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,973.34,719.06
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,902.42,674.21
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,825.76,621.27
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,858.28,649.18
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,875.19,662.15
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,810.53,618.27
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,744.08,572.54
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,636.2,493.39
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,532.48,415.47
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,497.26,391.27
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,467.46,370.06
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,407.5,324.68
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,357.11,285.59
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,303.25,243.05
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,251.46,200.82
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,194.4,152.83
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,142.11,108.0
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,85.94,60.4
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,31.46,5.47
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,13.06,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,18.87,1.87
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,36.64,25.64
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,52.64,40.78
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,86.18,57.88
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,105.96,77.52
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,104.73,83.09
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,123.48,98.47
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,142.71,114.08
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,178.52,142.79
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,214.7,171.6
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,182.46,145.1
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,145.45,114.48
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,216.07,171.6
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,288.53,229.32
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,390.17,310.06
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,498.87,394.46
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,654.25,519.99
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,828.52,653.06
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,866.1,678.21
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,901.19,701.92
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,932.67,721.73
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,965.05,741.98
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,985.45,755.13
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,1002.38,765.94
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,1016.02,773.39
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,1026.05,778.44
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,1027.22,779.09
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,1024.64,777.35
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,1017.22,771.35
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,1006.08,762.98
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,987.65,750.88
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,965.79,736.55
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,938.49,718.53
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,908.03,698.35
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,870.59,674.22
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,835.56,651.7
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,789.53,620.06
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,741.7,586.84
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,687.11,548.56
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,632.06,508.44
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,570.12,460.41
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,509.06,411.74
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,441.21,356.94
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,375.22,301.76
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,300.01,237.5
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,232.26,177.79
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,150.11,106.93
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,78.87,25.4
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,28.4,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,13.1,1.42
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,26.67,17.78
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,32.93,24.1
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,74.66,40.6
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,124.88,74.42
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,181.92,120.71
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,239.34,171.11
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,303.02,227.36
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,362.93,280.2
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,424.69,333.02
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,483.95,382.46
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,543.93,430.6
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,599.7,473.89
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,655.16,515.36
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,706.47,552.13
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,756.28,585.29
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,800.97,613.92
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,843.34,640.46
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,880.47,663.85
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,914.77,685.05
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,943.56,701.54
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,969.02,715.72
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,989.55,726.03
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,1006.56,733.99
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,1016.7,738.22
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,1023.13,740.23
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,1023.24,739.81
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,1019.63,737.24
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,1010.06,731.78
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,996.94,724.24
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,977.78,713.65
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,955.31,700.99
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,926.8,683.04
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,900.73,666.73
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,862.03,644.4
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,821.06,620.25
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,774.15,591.13
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,725.88,560.34
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,670.65,523.92
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,617.48,486.57
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,553.72,438.92
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,491.66,391.11
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,422.75,337.19
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,357.83,284.4
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,281.73,221.11
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,213.84,162.9
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,135.66,96.49
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,68.67,25.08
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,24.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,17.47,5.13
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,34.64,24.24
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,46.48,35.43
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,86.48,54.54
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,131.42,85.08
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,184.14,126.35
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,164.86,122.68
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,115.7,90.52
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,113.38,88.16
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,110.82,85.59
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,152.71,118.9
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,195.16,152.03
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,241.12,187.48
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,288.36,223.37
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,265.17,204.83
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,240.6,185.34
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,242.46,186.18
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,244.25,186.95
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,215.64,164.36
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,186.69,141.58
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,201.09,152.38
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,215.58,163.14
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,174.02,130.98
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,132.23,98.47
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,131.3,97.61
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,130.36,96.71
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,159.36,119.35
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,188.53,141.98
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,184.15,138.68
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,179.74,135.43
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,155.07,116.42
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,130.49,97.37
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,111.73,82.9
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,93.0,68.36
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,87.62,64.28
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,82.27,60.21
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,118.84,89.41
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,156.56,119.46
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,160.33,123.11
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,164.12,126.86
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,143.6,110.84
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,123.35,94.91
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,102.82,78.88
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,82.23,62.41
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,62.64,46.24
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,42.93,29.67
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,26.55,15.65
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.71,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,15.43,7.48
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,26.54,17.49
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,37.66,25.95
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,49.75,36.17
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,61.86,46.23
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,64.76,48.5
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,67.67,50.73
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,62.84,46.44
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,58.01,42.2
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,63.83,46.8
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,69.65,51.39
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,88.57,66.41
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,107.4,81.2
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,166.24,127.88
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,225.7,174.36
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,219.29,168.72
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,212.74,163.12
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,245.98,188.81
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,279.58,214.56
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,277.0,212.0
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,274.3,209.45
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,302.94,230.84
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,331.82,252.19
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,442.47,335.69
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,549.39,414.31
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,577.13,434.76
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,597.15,449.89
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,576.74,434.12
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,555.74,418.13
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,579.05,436.74
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,600.49,453.77
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,609.8,462.46
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,624.97,475.24
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,536.34,409.71
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,459.7,352.19
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,509.44,393.46
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,541.24,420.5
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,551.19,430.98
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,546.19,430.08
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,524.47,414.99
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,495.05,392.95
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,426.92,339.2
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,362.47,286.62
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,290.5,226.0
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,225.52,169.71
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,148.12,104.38
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,81.58,36.2
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,29.34,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,14.84,5.1
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,30.56,20.81
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,38.76,28.59
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,83.91,46.0
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,133.08,79.17
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,190.64,125.01
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,250.55,177.02
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,312.23,231.21
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,373.19,283.98
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,437.23,337.93
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,499.21,388.94
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,559.73,437.11
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,617.08,481.28
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,674.03,523.62
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,726.18,560.95
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,776.67,594.33
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,822.47,623.93
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,865.89,651.44
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,904.54,676.42
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,940.26,699.2
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,969.74,716.81
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,995.78,732.08
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,1016.83,745.2
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,1034.17,755.98
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,1045.27,761.61
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,1052.5,764.87
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,1053.88,765.32
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,1051.34,763.41
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,1043.42,758.53
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,1031.65,751.34
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,1013.22,741.42
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,991.19,729.23
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,962.33,711.14
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,930.45,691.08
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,892.57,666.64
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,852.13,640.39
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,806.04,610.07
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,758.15,578.24
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,707.18,544.46
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,651.37,506.28
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,588.78,460.57
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,527.17,414.1
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,456.88,360.75
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,391.9,309.05
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,314.7,245.13
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,245.38,185.64
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,163.06,115.88
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,92.94,44.72
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,33.53,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.93,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.85,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,6.26,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,8.68,1.81
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,11.09,3.88
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,13.5,5.92
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,69.61,53.59
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,124.11,99.05
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,118.59,93.87
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,112.75,88.54
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,123.86,97.38
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,135.0,106.19
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,96.78,74.43
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,58.06,42.36
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,39.67,27.14
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.93
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,22.26,12.71
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,23.23,13.48
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,178.01,139.33
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,334.65,262.5
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,275.9,215.75
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,216.6,168.68
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,178.43,138.35
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,140.04,107.61
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,219.66,170.84
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,300.28,233.58
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,484.61,378.8
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,657.68,511.11
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,521.48,406.93
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,376.93,294.45
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,681.04,542.3
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,945.53,743.13
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,699.75,556.8
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,442.82,350.34
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,349.32,278.27
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,250.63,199.83
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,381.52,309.64
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,495.5,403.22
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,364.2,297.47
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,243.26,197.89
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,367.49,304.96
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,460.3,382.2
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,391.77,324.71
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,327.87,270.14
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,261.56,212.44
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,200.78,158.25
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,128.5,95.36
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,61.7,31.78
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,23.38,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,18.14,8.99
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,27.22,18.73
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,38.64,23.1
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,90.93,48.81
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,144.42,87.41
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,204.46,137.76
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,264.36,191.32
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,327.83,247.99
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,389.69,302.44
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,455.28,357.95
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,515.33,407.81
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,575.54,455.87
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,632.98,499.21
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,689.54,540.1
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,741.24,578.09
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,791.13,612.57
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,837.05,642.69
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,880.49,670.74
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,918.65,696.2
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,953.76,719.51
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,983.41,737.7
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,1009.58,753.53
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,1030.18,766.75
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,1047.03,777.61
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,1058.16,783.74
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,1065.38,787.45
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,1066.63,788.52
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,1063.92,787.19
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,1055.34,782.18
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,1042.91,774.81
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,1023.75,762.72
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,1000.97,748.38
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,969.71,728.78
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,935.57,707.23
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,897.67,682.68
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,857.25,656.28
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,810.51,625.22
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,761.97,592.58
