Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,711.12,558.21
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,655.46,519.36
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,592.56,472.38
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,530.59,424.65
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,460.42,369.18
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,395.41,315.68
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,319.8,252.11
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,251.44,192.58
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,170.06,122.89
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,101.19,54.61
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,36.51,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,19.32,10.14
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,28.79,19.85
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,42.44,24.77
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,91.73,48.88
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,145.02,87.24
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,207.05,138.45
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,266.2,190.19
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,329.06,244.96
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,390.69,297.25
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,454.1,348.91
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,516.3,398.72
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,576.82,445.35
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,633.89,487.65
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,690.16,527.71
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,741.63,563.76
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,791.37,596.2
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,837.2,624.72
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,880.62,651.22
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,918.82,675.74
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,954.02,698.26
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,983.83,716.4
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,1010.21,732.36
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,1031.08,745.73
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,1048.25,756.89
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,1059.22,763.32
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,1066.31,767.45
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,1068.01,768.77
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,1065.8,767.8
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,1056.68,763.15
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,1043.73,756.23
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,1024.61,744.97
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1001.89,731.52
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,973.37,714.33
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,941.65,695.06
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,903.5,672.35
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,862.8,647.73
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,815.91,617.71
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,767.26,586.08
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,716.45,552.38
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,660.8,514.35
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,597.85,468.48
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,535.77,421.77
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,465.96,368.02
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,401.25,316.02
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,325.28,253.32
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,256.47,194.36
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,174.68,125.37
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,105.72,58.75
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,38.21,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,20.97,11.72
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,31.29,22.0
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,47.01,27.46
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,95.76,52.43
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,148.12,90.45
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,207.09,139.23
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,268.13,192.6
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,330.46,247.14
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,391.47,299.9
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,454.4,352.65
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,513.78,401.13
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,574.83,449.11
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,631.34,491.29
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,687.12,531.32
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,737.83,566.7
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,786.85,598.26
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,832.1,626.55
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,874.96,652.63
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,912.55,674.97
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,947.2,695.06
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,976.0,711.05
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,1001.44,724.72
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,1021.97,736.58
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,1038.86,746.14
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,1049.55,750.33
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,1056.44,752.21
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,1057.03,751.76
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,1053.76,749.05
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,1044.69,743.43
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,1031.85,735.65
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,1012.97,723.64
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,990.6,709.59
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,961.44,691.88
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,929.17,672.23
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,891.53,650.36
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,851.43,626.68
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,804.81,597.17
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,760.78,569.13
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,706.02,533.96
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,650.67,497.31
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,588.4,452.53
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,527.01,406.98
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,459.66,357.22
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,394.07,306.46
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,319.25,246.43
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,251.44,189.56
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,170.93,122.16
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,103.41,58.71
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,37.19,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,11.59,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,21.69,12.43
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,31.02,21.62
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,48.89,27.31
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,98.94,53.29
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,152.4,92.35
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,214.32,143.45
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,273.16,194.64
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,335.52,248.63
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,396.31,300.54
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,458.8,352.17
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,520.23,401.8
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,579.85,448.47
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,636.51,490.51
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,692.36,530.48
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,743.89,567.73
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,793.7,601.81
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,838.75,631.26
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,881.36,658.79
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,918.73,683.65
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,953.1,706.47
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,982.47,724.58
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,1008.46,740.61
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,1028.55,753.89
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,1044.96,764.89
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,1055.68,772.73
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,1062.55,778.22
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,1063.56,779.59
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,1060.68,778.57
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,1051.02,773.22
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,1037.6,765.53
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,1018.01,753.05
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,994.9,738.34
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,965.68,719.95
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,933.41,699.48
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,895.14,675.55
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,854.42,649.77
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,807.37,618.01
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,762.96,587.92
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,707.72,550.32
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,651.94,511.59
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,588.57,464.72
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,526.33,417.24
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,459.43,364.71
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,394.22,311.66
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,318.45,248.66
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,249.98,189.82
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,170.27,122.2
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,103.82,60.39
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,37.31,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.88,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,12.84,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,30.86,20.18
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,48.91,37.19
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,67.74,46.17
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,110.66,72.29
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,153.2,101.26
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,207.76,143.76
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,262.85,191.46
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,322.41,243.17
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,380.95,293.72
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,446.04,348.76
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,450.68,354.47
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,429.65,336.79
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,481.64,376.92
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,536.75,418.77
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,650.88,510.38
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,783.26,611.81
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,831.04,643.82
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,877.11,674.55
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,916.89,701.36
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,953.94,726.05
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,988.47,747.63
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,1020.08,767.02
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,1042.73,781.41
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,1061.71,793.36
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,1009.67,755.97
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,941.92,704.11
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,1022.48,763.3
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,1086.57,805.69
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,1079.23,800.6
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,1067.83,793.4
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,1048.44,780.99
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,1025.34,766.22
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,991.22,744.05
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,954.54,720.16
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,915.98,695.64
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,874.85,669.18
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,829.14,638.28
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,781.18,605.56
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,725.8,567.25
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,673.39,531.17
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,611.37,483.98
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,549.71,435.82
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,479.86,381.58
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,412.98,327.47
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,338.08,264.57
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,271.43,206.38
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,189.79,136.9
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,121.79,72.98
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,43.96,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,19.63,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,31.26,20.84
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,41.42,30.71
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,65.01,43.62
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,105.28,69.56
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,146.82,101.21
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,192.0,138.1
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,243.98,179.01
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,308.18,230.89
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,365.84,278.84
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,427.36,328.71
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,506.73,391.34
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,594.76,459.04
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,651.39,500.68
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,707.34,540.45
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,758.9,576.67
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,808.61,609.91
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,852.92,637.99
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,894.5,663.88
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,932.04,688.13
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,966.56,710.26
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,990.29,723.77
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,1009.82,734.6
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,1029.42,746.35
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,1045.43,755.81
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,1012.63,732.65
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,965.06,698.08
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,1019.21,735.19
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,1057.63,758.75
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,996.48,718.99
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,922.28,668.64
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,842.71,613.8
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,756.48,553.8
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,663.57,488.46
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,565.7,418.4
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,651.14,485.85
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,723.74,541.82
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,709.92,533.59
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,686.87,519.45
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,601.2,458.08
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,519.57,398.7
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,526.6,406.27
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,518.76,401.2
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,448.61,348.91
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,382.17,297.59
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,306.99,237.08
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,239.2,180.51
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,161.7,116.26
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,97.28,59.03
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,35.04,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,8.85,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,13.96,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,29.63,19.62
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,44.54,33.64
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,68.27,44.37
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,113.2,71.76
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,151.31,108.72
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,170.29,131.07
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,232.6,175.23
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,328.82,250.49
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,369.2,287.08
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,399.92,313.74
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,440.34,346.21
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,475.76,373.36
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,513.08,401.17
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,547.54,426.0
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,611.51,475.11
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,680.76,527.39
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,704.4,542.05
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,724.42,553.87
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,759.94,577.44
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,794.34,599.72
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,813.3,610.65
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,830.21,620.09
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,827.0,615.94
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,821.22,610.12
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,699.45,520.42
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,564.79,420.18
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,514.72,384.2
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,464.0,347.03
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,460.79,345.17
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,457.28,342.97
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,381.09,287.13
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,297.73,225.1
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,517.08,394.99
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,703.41,532.92
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,675.55,513.46
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,645.77,493.68
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,692.13,532.69
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,719.35,556.53
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,664.18,517.97
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,609.09,478.44
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,546.2,432.01
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,485.1,385.54
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,417.17,332.4
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,353.15,280.67
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,276.86,217.79
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,211.3,162.33
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,141.02,103.09
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,82.58,51.58
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,29.52,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.97,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.85,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,11.09,3.85
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,18.32,10.53
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,27.5,17.73
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,36.69,25.57
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,20.74,11.99
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,137.87,102.72
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,301.52,231.34
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,340.15,264.65
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,372.38,291.36
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,270.35,212.42
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,147.42,113.5
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,227.92,176.84
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,309.79,239.55
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,266.16,205.28
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,220.31,169.31
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,264.5,203.05
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,309.3,236.62
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,180.3,136.89
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,50.39,34.52
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,54.77,37.93
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,59.14,41.28
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,207.23,156.94
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,357.58,270.57
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,497.68,375.34
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,641.2,479.11
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,834.52,626.88
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,1009.9,751.25
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,999.08,743.78
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,984.97,735.41
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,865.62,652.19
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,738.43,556.92
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,819.24,622.56
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,879.15,668.54
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,843.93,646.14
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,803.31,620.18
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,756.28,588.07
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,708.24,554.77
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,653.0,514.99
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,598.01,474.54
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,537.46,428.19
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,478.4,381.9
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,410.56,327.86
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,345.2,274.51
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,274.91,216.0
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,211.82,162.22
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,141.25,102.97
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,78.67,49.18
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,29.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,19.3,4.88
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,33.51,22.89
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,48.27,36.56
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,74.61,48.19
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,119.58,76.19
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,94.38,63.92
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,46.37,33.19
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,57.5,42.24
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,68.65,51.15
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,91.33,69.22
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,113.77,86.76
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,111.53,84.49
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,109.23,82.23
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,146.76,111.58
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,184.62,140.76
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,207.86,158.26
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,231.44,175.89
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,240.25,182.03
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,249.12,188.23
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,305.38,230.82
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,365.67,275.86
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,371.82,280.08
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,377.83,284.33
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,295.54,223.05
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,217.42,163.99
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,343.91,260.5
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,469.28,353.58
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,440.74,332.61
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,411.79,311.61
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,423.87,320.92
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,435.8,330.01
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,692.15,530.74
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,914.14,695.1
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,749.8,573.44
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,582.96,445.15
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,474.12,364.03
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,361.0,277.55
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,322.47,248.87
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,284.39,220.09
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,228.11,176.93
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,180.72,140.06
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,167.92,130.45
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,154.99,120.56
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,252.29,201.24
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,318.25,253.22
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,247.16,193.75
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,180.28,137.65
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,117.06,85.11
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,58.87,36.4
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,23.76,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.67,1.69
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,14.46,6.91
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,21.22,12.08
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,27.99,17.74
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,102.73,72.29
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,201.1,146.62
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,256.69,189.95
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,327.68,246.7
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,331.77,254.35
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,311.23,239.27
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,343.05,263.04
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,374.61,285.95
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,503.56,386.35
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,663.21,506.66
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,640.91,483.72
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,596.51,444.74
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,716.01,534.73
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,847.85,625.82
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,883.48,646.79
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,916.55,666.3
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,947.02,682.71
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,974.8,697.03
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,994.64,707.88
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,1011.14,716.59
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,1023.59,722.31
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,1032.54,725.94
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,1034.06,726.56
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,1031.95,725.12
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,1025.01,721.42
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,1014.39,715.59
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,996.03,704.54
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,974.31,691.55
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,946.07,675.02
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,914.89,656.63
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,877.39,634.9
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,842.3,614.6
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,798.85,587.31
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,753.34,558.4
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,699.21,523.58
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,644.59,487.42
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,584.44,444.08
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,524.96,400.06
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,458.58,350.77
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,393.85,300.84
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,320.91,242.44
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,254.71,187.64
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,177.17,124.43
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,112.92,69.87
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,41.02,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,19.44,7.68
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,32.43,22.48
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,44.72,33.99
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,74.6,46.34
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,121.32,76.33
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,91.1,61.1
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,33.79,23.1
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,68.16,51.88
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,102.04,79.65
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,170.0,134.26
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,237.81,187.38
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,228.02,179.07
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,214.25,167.64
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,173.45,134.64
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,131.47,100.68
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,113.25,85.81
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,94.94,70.91
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,143.2,109.0
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,191.86,146.68
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,307.16,235.35
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,423.56,322.15
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,352.36,267.84
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,276.35,209.95
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,251.9,191.53
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,227.25,172.74
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,270.52,205.45
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,314.13,237.86
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,203.29,153.73
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,93.21,68.24
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,283.49,216.61
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,476.36,360.22
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,454.07,343.58
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,431.56,327.58
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,387.06,294.98
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,342.79,262.2
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,321.01,246.37
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,299.21,230.36
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,181.17,139.3
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,74.49,54.64
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,94.51,71.16
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,115.22,88.27
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,63.8,46.81
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,13.51,5.55
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.57,4.0
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.64,2.42
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,106.09,82.25
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,188.87,146.07
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,125.13,92.24
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,70.47,45.78
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,30.84,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
