Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,7.86,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,14.69,1.84
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,36.53,25.16
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,57.24,44.08
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,73.23,58.49
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,108.96,78.23
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,147.6,105.16
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,191.87,138.64
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,236.12,173.71
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,284.76,212.78
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,329.7,249.13
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,380.52,289.49
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,378.23,288.84
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,359.07,273.39
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,458.3,349.04
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,577.06,437.32
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,622.88,469.03
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,669.48,500.94
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,710.79,527.93
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,751.75,553.94
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,789.94,578.03
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,827.45,601.17
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,784.62,566.77
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,729.09,524.06
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,749.98,536.86
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,770.13,548.36
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,743.8,528.98
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,710.93,505.7
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,654.61,467.31
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,590.78,423.48
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,683.05,489.13
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,774.82,551.59
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,702.19,501.85
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,636.11,456.9
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,675.01,486.41
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,718.27,517.54
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,787.33,569.05
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,842.28,610.32
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,805.17,586.83
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,766.73,563.06
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,719.3,532.26
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,674.1,502.42
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,623.23,467.7
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,572.93,432.75
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,516.95,392.98
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,462.7,353.59
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,403.15,309.7
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,341.9,263.44
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,281.53,216.57
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,226.05,172.35
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,167.39,125.14
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,115.51,83.01
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,67.51,44.0
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,21.56,1.02
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,9.42,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,18.29,4.43
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,35.47,24.07
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,53.1,40.03
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,70.9,55.79
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,101.19,72.79
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,129.33,92.27
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,165.09,119.23
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,201.46,149.6
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,231.1,174.03
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,252.97,192.06
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,274.0,208.62
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,299.92,227.63
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,325.29,245.76
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,338.33,254.76
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,349.82,262.42
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,347.87,259.78
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,344.33,255.98
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,394.38,292.31
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,446.07,328.95
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,413.71,304.71
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,379.29,279.4
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,340.58,251.29
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,301.87,223.02
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,303.19,223.83
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,304.45,224.37
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,230.27,170.44
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,155.74,115.18
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,125.53,92.38
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,95.24,69.09
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,68.92,48.85
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,42.67,28.35
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,54.79,37.99
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,66.9,47.57
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,85.37,62.27
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,103.9,77.03
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,99.96,74.04
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,96.01,71.09
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,58.09,41.21
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,20.31,10.89
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,41.11,27.86
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,61.91,44.8
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,50.28,35.49
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,38.66,26.14
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,43.97,30.62
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,49.28,35.12
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,42.5,29.72
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,35.72,24.26
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,137.05,108.16
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,221.61,173.91
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,163.89,125.81
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,112.45,82.98
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,65.65,43.72
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,25.2,3.79
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,10.87,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,3.06
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,34.4,23.93
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,53.56,41.65
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,70.55,57.22
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,94.39,72.88
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,122.36,93.74
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,159.02,122.03
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,181.06,141.69
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,195.23,154.23
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,224.98,177.98
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,255.55,202.1
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,288.02,227.04
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,321.38,252.33
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,372.4,291.04
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,429.56,333.75
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,463.31,357.9
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,497.41,382.02
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,483.31,369.28
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,465.51,353.88
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,552.13,417.88
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,643.96,483.46
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,551.79,414.48
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,451.08,338.86
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,400.41,301.88
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,345.43,261.05
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,361.0,272.72
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,376.61,284.12
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,377.37,284.02
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,378.0,283.93
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,380.52,298.51
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,389.64,292.78
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,333.77,251.81
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,284.55,215.46
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,418.04,316.67
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,553.51,415.15
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,559.51,420.18
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,563.74,424.8
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,525.65,398.78
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,487.7,372.72
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,423.48,325.83
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,368.23,284.86
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,378.27,294.44
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,377.89,295.71
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,187.93,147.96
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.72,0.74
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,6.27,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.82,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.86,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.89,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.41,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.93,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.96,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.88,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,13.51,2.78
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,31.09,20.76
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,47.96,36.14
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,67.5,53.67
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,88.34,68.25
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,102.71,80.21
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,116.57,91.59
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,136.7,107.41
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,157.45,123.53
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,186.45,146.02
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,213.41,166.64
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,163.61,126.61
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,107.23,81.15
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,123.04,93.57
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,138.89,105.87
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,160.91,122.79
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,183.31,139.82
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,212.01,161.48
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,241.01,183.06
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,258.48,195.61
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,276.06,208.14
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,361.67,271.77
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,448.14,334.25
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,472.69,350.61
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,497.53,367.25
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,530.85,391.16
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,564.49,415.12
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,515.92,379.67
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,466.38,343.65
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,439.85,339.0
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,412.94,306.09
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,444.14,329.57
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,475.21,352.68
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,467.18,347.49
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,458.81,342.24
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,447.87,335.21
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,436.52,327.88
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,489.62,370.18
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,530.97,403.55
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,517.67,395.62
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,501.76,385.86
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,505.61,392.02
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,496.21,388.02
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,424.87,333.61
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,358.58,282.35
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,390.1,309.37
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,400.6,317.73
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,340.62,268.54
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,283.98,220.75
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,218.54,165.25
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,159.97,115.14
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,101.13,66.25
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,50.78,16.32
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,18.53,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.9,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.57,1.9
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,27.04,17.44
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,42.11,31.22
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,60.23,47.44
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,78.78,60.57
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,63.8,47.94
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,46.36,33.22
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,76.87,58.27
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,106.44,82.06
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,119.82,92.37
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,133.24,102.59
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,236.41,183.43
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,344.84,266.19
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,287.27,221.38
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,221.39,169.64
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,190.68,145.33
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,159.2,120.35
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,208.87,158.65
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,259.02,196.63
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,335.08,253.15
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,412.77,309.39
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,394.34,295.15
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,373.18,279.31
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,430.91,321.55
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,487.67,362.18
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,600.11,443.85
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,711.32,522.05
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,752.79,550.01
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,789.54,575.02
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,895.92,658.97
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,990.53,720.55
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,979.57,713.1
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,965.62,704.76
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,946.72,693.29
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,925.06,680.08
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,898.95,664.32
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,870.22,646.76
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,834.13,623.77
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,798.86,601.24
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,637.93,485.87
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,483.39,368.99
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,486.12,374.65
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,476.37,370.15
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,427.09,333.6
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,378.69,297.18
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,332.47,262.01
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,287.52,226.94
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,240.08,188.61
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,195.01,151.43
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,148.22,112.66
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,105.46,76.89
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,61.26,40.73
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,23.39,6.68
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,11.07,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,5.49
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,35.8,25.15
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,54.54,42.4
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,70.93,57.37
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,92.73,71.92
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,115.52,90.34
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,138.89,109.2
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,176.67,138.63
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,215.54,168.99
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,281.63,218.99
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,368.7,287.42
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,356.21,279.44
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,324.26,253.6
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,301.8,235.32
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,277.44,215.23
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,258.78,200.03
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,239.2,184.14
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,249.84,192.11
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,260.58,200.08
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,235.94,180.5
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,210.88,160.71
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,221.49,168.47
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,232.16,176.16
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,370.57,280.05
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,510.0,380.17
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,514.28,382.59
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,518.34,385.6
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,363.22,272.53
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,204.06,152.96
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,255.43,200.97
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,307.11,230.84
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,429.73,322.28
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,547.61,407.53
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,398.96,300.3
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,246.69,186.84
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,305.92,232.69
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,360.31,273.95
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,328.18,250.69
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,289.5,222.42
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,195.72,150.44
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,103.78,78.03
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,165.49,128.15
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,227.79,178.28
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,186.52,145.77
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,146.3,113.87
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,127.66,99.45
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,109.06,84.79
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,204.93,163.58
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,270.8,212.92
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,207.15,158.73
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,151.44,111.17
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,94.62,64.03
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,43.45,17.04
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,17.06,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,12.54,5.07
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,20.26,11.64
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,25.1,15.65
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,29.94,19.61
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,33.81,22.76
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,37.69,25.89
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,51.25,37.04
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,64.82,48.1
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,65.33,48.35
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,65.83,48.63
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,101.95,77.75
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,137.92,106.24
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,152.41,117.54
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,167.15,128.98
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,252.61,194.88
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,338.83,258.5
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,435.51,329.48
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,534.03,399.38
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,744.33,555.72
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,958.73,698.81
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,897.32,652.52
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,823.88,596.61
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,823.25,595.7
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,820.92,592.89
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,612.96,450.54
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,402.54,299.11
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,359.6,269.07
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,323.33,242.48
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,312.42,234.93
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,301.44,227.18
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,302.33,227.86
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,303.15,228.46
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,276.62,209.27
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,250.2,190.03
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,253.03,192.98
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,255.69,195.73
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,241.43,185.93
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,227.06,175.95
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,318.52,250.82
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,390.6,308.3
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,344.66,272.96
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,299.57,237.84
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,301.15,238.44
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,287.08,224.06
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,222.64,169.37
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,164.78,119.81
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,104.96,70.14
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,54.59,23.27
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,19.94,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,12.29,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,19.38,8.27
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.39,20.68
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,40.83,30.46
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,30.28,21.33
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,27.02,17.33
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,44.43,31.96
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,61.86,46.33
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,94.96,73.3
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,127.56,99.2
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,147.89,114.75
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,168.59,130.42
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,217.21,167.59
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,264.5,202.95
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,305.87,233.28
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,348.82,264.34
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,354.7,267.56
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,359.51,270.13
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,449.95,336.72
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,545.0,404.48
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,700.94,521.38
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,874.47,640.07
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,906.16,658.24
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,935.27,676.17
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,960.65,690.97
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,983.32,704.07
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,999.74,713.99
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,1013.04,722.1
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,1019.69,724.75
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,1023.06,725.53
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,1022.12,725.2
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,1017.84,722.97
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,1006.27,716.32
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,991.53,707.85
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,972.67,696.89
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,950.84,684.12
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,924.11,668.82
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,894.67,651.69
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,863.56,633.35
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,825.54,610.22
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,781.62,582.83
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,736.47,554.21
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,686.55,522.45
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,636.2,489.22
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,582.06,450.46
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,527.31,410.18
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,467.16,364.91
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,409.41,320.05
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,346.08,269.0
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,287.25,220.2
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,222.85,167.03
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,164.81,118.34
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,105.6,69.84
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,56.25,25.11
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,20.57,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,11.8,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,21.44,9.66
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,39.37,27.73
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,57.76,44.36
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,53.17,40.75
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,46.36,33.04
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,93.17,70.79
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,137.2,105.45
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,111.68,85.08
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,78.34,58.31
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,198.3,151.6
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,332.08,253.95
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,364.85,278.74
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,397.99,303.27
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,437.68,332.77
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,476.04,360.83
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,510.47,385.06
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,545.57,409.38
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,469.08,351.64
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,381.04,284.48
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,510.41,379.82
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,646.93,475.66
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,667.46,489.31
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,687.96,503.65
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,730.31,531.06
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,772.54,557.81
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,795.43,573.32
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,817.61,588.44
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,706.93,510.93
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,591.87,429.06
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,790.19,575.28
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,971.24,699.84
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,831.51,601.94
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,683.22,495.94
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,807.83,590.41
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,911.63,665.48
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,730.87,538.72
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,549.8,406.42
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,661.26,493.49
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,758.69,566.94
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,716.35,537.95
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,673.33,509.01
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,575.49,439.16
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,479.42,368.96
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,474.52,367.57
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,469.06,364.56
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,410.7,320.54
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,350.5,274.25
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,290.14,226.14
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,235.01,181.35
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,177.47,134.45
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,125.95,92.14
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,73.97,49.94
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,30.1,12.65
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,12.98,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,12.29,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,23.3,11.18
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,39.92,28.1
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,57.06,43.58
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,69.25,54.45
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,99.62,69.4
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,134.66,95.7
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,170.88,124.66
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,209.57,156.65
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,243.26,184.24
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,291.12,221.22
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,349.98,266.94
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,357.24,273.15
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,356.07,271.52
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,458.37,350.96
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,589.86,450.65
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,636.41,483.38
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,682.41,515.35
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,480.73,366.35
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,249.57,186.94
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,239.88,179.74
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,230.03,171.87
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,283.02,211.33
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,336.47,250.41
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,311.28,231.22
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,285.77,212.05
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,309.88,229.84
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,334.08,247.5
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,318.9,236.44
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,303.52,225.34
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,534.46,396.74
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,762.35,555.93
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,866.81,632.88
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,956.18,695.56
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,609.96,456.55
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,247.63,183.57
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,249.06,185.76
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,250.5,187.17
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,263.61,197.86
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,276.65,208.55
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,389.16,296.09
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,481.99,366.96
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,282.75,217.17
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,87.09,63.71
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,215.4,167.08
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,331.09,257.23
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,360.44,281.52
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,375.09,293.09
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,312.68,243.33
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,255.94,197.24
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,195.8,147.89
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,139.36,101.29
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,86.25,58.08
