Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,64.28,40.63
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,27.57,2.82
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,15.73,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,26.52,14.95
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,40.6,28.56
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,50.74,37.77
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,62.04,42.85
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,95.41,59.84
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,131.39,91.95
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,154.3,116.13
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,182.22,137.87
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,210.65,159.8
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,260.28,197.05
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,321.05,243.15
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,372.95,282.17
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,434.96,328.54
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,481.22,363.45
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,533.33,402.23
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,578.74,434.29
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,624.61,466.01
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,667.34,495.4
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,709.31,523.75
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,736.67,540.47
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,761.87,555.51
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,787.71,572.2
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,811.98,587.69
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,828.06,596.81
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,842.46,604.83
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,852.82,611.09
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,861.55,616.32
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,869.12,621.37
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,874.89,625.29
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,869.87,622.36
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,862.88,618.28
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,753.0,542.22
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,641.95,463.94
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,738.99,536.02
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,829.81,601.08
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,786.35,571.72
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,742.32,542.61
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,762.7,561.1
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,776.83,574.68
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,737.61,548.33
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,697.17,521.16
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,649.88,489.38
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,599.84,455.11
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,549.19,418.8
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,499.26,382.28
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,442.56,340.32
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,388.45,299.32
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,331.61,254.84
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,278.37,212.21
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,220.25,165.67
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,164.95,120.8
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,112.73,78.65
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,68.14,43.0
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,30.21,4.53
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,27.3,15.43
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.33,25.74
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,48.35,35.73
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,57.51,38.74
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,94.23,55.14
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,135.58,82.37
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,182.63,118.38
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,229.86,156.91
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,282.4,200.6
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,333.98,244.46
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,387.74,289.3
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,442.31,333.19
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,495.9,375.18
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,546.8,414.67
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,597.72,453.11
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,645.5,487.53
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,693.53,521.15
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,736.87,550.06
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,778.71,577.56
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,816.01,600.71
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,851.17,622.2
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,882.22,641.76
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,910.76,659.58
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,869.92,629.43
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,813.32,582.97
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,902.21,649.99
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,985.02,703.93
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,993.08,707.04
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,998.06,708.86
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,998.42,709.3
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,995.57,707.84
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,834.84,600.44
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,657.73,471.55
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,813.34,590.29
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,937.26,677.1
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,851.07,620.14
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,759.46,553.82
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,718.53,526.39
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,671.41,494.29
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,663.99,491.66
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,645.28,480.96
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,573.07,429.89
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,499.7,377.38
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,449.3,341.22
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,400.06,305.2
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,368.91,282.98
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,335.12,257.86
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,286.48,220.26
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,239.98,183.43
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,191.92,144.67
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,147.66,108.31
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,102.77,71.6
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,63.59,39.84
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,28.36,4.72
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,16.22,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,27.29,15.39
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,40.97,28.78
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,50.78,37.79
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,71.42,52.04
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,91.98,69.69
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,106.8,81.62
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,121.46,93.25
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,127.45,97.59
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,132.99,101.48
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,180.82,138.2
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,227.04,173.12
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,261.44,198.6
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,297.2,224.79
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,297.74,224.09
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,296.62,222.12
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,346.5,258.19
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,398.19,294.74
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,429.64,316.8
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,461.74,339.19
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,473.41,346.0
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,484.59,352.5
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,571.71,414.89
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,662.45,478.22
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,635.59,457.38
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,606.29,435.45
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,568.22,409.12
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,531.06,383.09
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,585.24,422.28
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,644.61,464.24
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,611.04,440.77
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,570.71,412.93
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,792.0,578.11
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,980.23,705.86
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,963.94,696.08
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,944.69,685.78
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,919.62,670.51
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,891.87,653.45
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,858.56,632.17
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,827.34,612.26
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,787.34,586.4
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,745.84,559.3
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,699.14,528.88
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,651.8,497.56
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,598.84,459.44
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,547.65,421.52
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,490.99,379.09
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,436.06,336.85
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,375.36,289.15
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,318.37,243.05
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,257.12,192.84
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,202.12,146.82
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,141.13,96.76
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,92.17,57.1
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,39.3,8.66
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,28.65,16.39
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,44.67,31.87
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,61.42,46.83
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,75.11,58.81
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,100.86,70.86
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,135.08,95.13
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,173.71,124.22
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,217.39,154.45
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,281.1,202.49
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,329.47,242.89
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,380.74,285.14
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,430.47,325.06
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,483.8,366.95
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,533.49,404.85
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,583.6,442.0
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,634.03,479.01
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,683.45,514.58
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,726.45,544.69
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,768.17,572.72
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,806.75,597.39
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,844.39,621.18
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,876.36,641.66
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,905.94,660.46
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,931.95,675.76
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,955.49,689.37
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,972.03,699.09
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,985.63,707.28
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,995.31,713.24
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,1001.92,717.33
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,1002.35,717.28
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,999.53,715.27
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,991.48,708.58
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,980.25,700.0
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,964.45,690.03
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,945.68,678.26
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,920.72,662.53
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,893.16,645.17
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,860.79,625.92
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,830.47,607.93
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,790.44,582.28
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,748.9,555.45
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,702.92,525.94
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,656.19,495.5
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,604.01,458.58
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,553.3,421.6
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,496.45,379.75
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,441.28,337.97
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,381.61,291.61
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,325.17,246.38
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,263.2,196.09
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,207.38,149.69
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,147.56,100.82
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,96.95,59.84
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,41.0,9.9
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,27.29,15.29
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.38,25.76
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,48.42,35.77
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,56.78,43.18
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,93.83,54.8
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,135.12,81.71
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,182.17,117.63
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,229.48,156.24
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,282.14,200.14
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,334.38,244.21
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,391.39,291.04
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,443.92,333.52
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,498.14,376.13
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,549.68,416.28
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,601.22,455.42
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,650.91,491.45
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,698.08,524.69
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,741.83,553.03
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,784.0,579.91
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,822.52,604.13
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,859.06,626.79
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,890.86,647.21
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,920.09,665.88
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,944.29,681.21
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,965.59,694.7
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,982.97,705.68
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,997.33,714.8
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,1005.7,718.68
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,1010.91,720.65
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,1011.36,720.89
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,1008.51,719.15
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,1000.86,714.47
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,989.97,707.83
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,973.43,697.66
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,953.85,685.63
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,927.0,668.9
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,897.76,650.65
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,865.77,631.59
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,835.77,613.77
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,795.13,587.57
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,753.0,560.2
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,706.28,530.08
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,658.79,499.0
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,606.11,461.63
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,555.04,424.18
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,498.1,382.02
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,442.83,339.95
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,382.28,292.2
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,325.45,246.18
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,263.13,196.06
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,207.0,149.76
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,144.82,99.18
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,94.8,58.91
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,40.48,10.59
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,15.73,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,24.93,13.5
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,34.96,23.78
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,44.47,32.41
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,50.59,37.88
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,89.16,48.69
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,133.35,77.41
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,182.88,115.49
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,232.57,156.45
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,289.61,204.23
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,343.0,249.54
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,398.28,295.37
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,452.23,339.03
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,510.22,384.3
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,562.46,424.78
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,614.42,463.94
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,663.66,499.34
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,712.07,532.34
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,756.28,560.42
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,798.75,586.86
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,837.91,610.92
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,874.87,633.25
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,906.84,653.13
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,936.1,671.15
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,961.08,684.97
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,983.09,696.81
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,1000.09,706.55
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,1013.92,714.32
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,1022.56,719.28
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,1027.9,722.29
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,1028.34,722.38
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,1025.36,720.47
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,1017.47,714.17
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,1006.22,705.95
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,989.2,695.69
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,969.02,683.57
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,944.44,668.73
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,917.07,652.16
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,884.29,633.41
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,849.18,613.02
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,809.63,588.59
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,768.27,562.73
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,721.92,533.75
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,674.59,503.65
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,625.22,470.64
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,572.79,433.09
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,516.25,392.0
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,460.95,350.55
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,400.77,304.25
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,344.23,259.15
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,282.07,208.94
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,225.51,161.85
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,163.48,110.74
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,111.38,68.0
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,46.42,12.85
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.94,13.38
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.38,24.07
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,45.28,33.09
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,53.96,40.77
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,91.79,53.06
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,133.86,80.33
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,181.62,116.59
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,223.35,157.64
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,249.26,184.09
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,305.65,224.9
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,387.41,287.08
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,442.1,330.04
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,495.33,370.66
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,546.03,408.47
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,596.88,444.94
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,644.98,477.51
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,692.66,508.46
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,737.09,535.81
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,779.2,560.46
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,818.16,581.17
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,855.34,599.98
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,887.12,619.43
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,916.41,637.38
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,939.48,651.09
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,959.49,663.01
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,977.01,674.81
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,991.67,684.97
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,1001.5,692.31
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,1008.32,697.95
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,1008.49,698.95
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,1005.44,698.16
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,998.17,693.51
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,987.72,687.05
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,970.74,677.43
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,950.82,666.11
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,925.32,651.94
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,902.23,639.25
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,868.8,619.37
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,833.29,598.09
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,791.44,572.5
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,748.35,545.81
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,701.03,516.59
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,654.75,487.28
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,600.06,449.26
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,546.42,411.14
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,487.49,368.97
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,430.15,326.67
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,368.99,280.18
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,312.68,236.07
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,250.05,186.19
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,195.83,141.91
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,136.09,93.99
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,86.52,54.73
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,38.13,11.33
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,15.24,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,25.72,13.98
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,39.83,27.85
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,50.09,37.19
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,59.41,45.42
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,95.47,58.46
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,135.42,84.45
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,180.69,118.47
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,226.24,155.09
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,276.68,196.41
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,326.52,237.91
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,378.92,280.65
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,430.01,320.95
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,482.92,361.34
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,444.94,332.94
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,381.43,282.95
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,411.23,303.78
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,441.42,324.13
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,532.97,390.36
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,633.25,460.86
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,659.1,477.67
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,683.91,494.2
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,786.55,571.2
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,899.77,648.29
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,793.46,572.17
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,666.74,476.9
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,649.59,465.53
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,631.03,452.43
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,731.33,524.48
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,829.02,592.52
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,575.52,418.52
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,304.67,222.49
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,657.43,487.63
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,971.14,697.45
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,836.38,605.94
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,694.36,503.56
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,684.27,498.99
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,672.34,492.32
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,583.05,429.42
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,503.95,372.78
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,642.15,480.45
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,743.97,555.87
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,697.88,524.23
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,651.13,492.86
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,601.35,457.65
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,550.18,420.64
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,494.04,379.24
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,439.58,337.95
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,380.79,292.24
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,325.08,247.57
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,263.6,197.65
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,208.1,151.48
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,149.15,103.1
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,98.89,62.14
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,42.27,13.11
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,14.74,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.3,12.13
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,32.98,22.21
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,42.15,30.57
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,49.26,36.84
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,86.87,49.08
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,128.18,75.58
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,174.98,111.06
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,222.5,149.92
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,274.16,192.91
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,325.55,235.75
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,381.6,281.11
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,393.77,293.3
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,385.33,286.68
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,395.21,293.52
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,400.58,296.44
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,525.63,391.16
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,683.97,505.35
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,601.79,440.88
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,493.87,357.31
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,658.1,479.61
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,844.46,603.72
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,792.62,564.85
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,722.65,510.62
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,836.4,592.97
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,953.2,666.1
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,970.0,675.0
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,983.84,683.22
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,834.04,585.35
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,662.24,462.97
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,704.87,493.96
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,752.02,525.85
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,878.04,617.23
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,982.49,684.77
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,966.74,675.23
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,947.99,665.09
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,918.24,648.04
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,891.47,632.86
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,717.38,517.83
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,544.61,394.02
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,661.29,484.18
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,743.31,544.68
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,697.01,515.23
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,651.62,486.68
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,599.42,450.41
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,547.73,413.62
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,490.87,372.39
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,435.84,331.35
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,375.63,285.45
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,319.2,241.05
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,257.35,191.77
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,200.35,145.31
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,141.19,97.44
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,92.22,58.33
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,40.39,13.05
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,15.24,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,24.16,12.59
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.63,23.46
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,44.55,32.45
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,52.35,39.38
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,89.33,52.07
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,130.19,78.28
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,176.8,113.5
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,224.03,151.71
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,275.51,193.99
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,326.72,236.4
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,380.32,279.7
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,432.01,320.4
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,487.15,362.11
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,537.59,399.18
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,588.26,435.09
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,636.18,467.82
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,683.51,499.01
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,727.35,527.36
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,769.74,553.69
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,807.95,576.22
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,844.35,597.31
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,875.76,616.77
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,904.74,634.71
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,931.06,650.19
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,954.89,664.11
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,972.2,674.89
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,986.57,683.99
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,995.02,689.59
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,1000.4,693.46
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,810.39,570.91
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,594.67,418.53
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,692.38,489.06
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,787.85,554.62
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,879.31,621.76
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,945.04,665.21
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,921.98,651.42
