Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,896.03,636.54
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,864.2,617.43
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,830.17,596.83
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,794.64,575.1
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,753.41,549.37
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,707.26,520.84
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,660.34,491.29
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,608.59,456.1
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,556.96,419.49
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,501.56,379.54
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,446.69,338.78
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,387.9,293.83
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,332.1,249.71
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,270.41,200.34
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,214.61,154.47
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,154.8,105.64
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,104.47,64.85
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,43.99,14.24
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,14.25,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.51,11.25
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.22,21.42
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,41.42,29.78
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,47.62,35.33
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,85.68,48.09
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,127.54,74.79
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,174.95,110.79
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,223.01,150.06
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,274.99,193.21
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,326.74,236.6
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,383.17,282.65
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,435.21,324.39
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,488.42,365.76
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,539.49,405.14
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,590.65,443.56
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,639.25,478.25
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,688.23,512.21
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,731.26,540.1
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,772.81,566.36
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,811.48,590.36
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,848.17,612.82
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,880.05,633.2
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,909.46,651.95
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,936.14,667.56
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,960.27,681.49
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,977.35,692.33
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,991.43,701.39
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,1001.02,707.7
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,1007.48,712.16
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,1008.7,713.13
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,1006.61,712.15
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,998.74,707.92
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,987.62,701.74
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,971.86,692.41
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,953.07,681.21
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,924.54,663.73
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,893.94,644.92
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,757.56,553.73
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,617.51,451.95
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,696.15,515.2
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,749.67,556.45
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,635.06,475.84
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,522.71,393.22
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,547.09,414.9
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,552.28,421.18
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,495.47,379.12
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,440.4,337.47
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,380.71,291.23
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,324.54,246.39
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,262.95,196.4
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,207.38,150.34
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,147.02,101.17
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,97.91,61.56
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,42.47,14.36
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,14.74,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.37,11.78
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,33.88,22.79
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,43.83,31.82
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,48.56,36.13
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,85.84,48.02
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,128.28,74.97
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,176.27,111.39
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,224.07,150.41
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,279.73,196.78
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,332.3,241.27
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,386.94,286.45
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,439.93,329.34
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,494.48,372.14
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,548.73,413.2
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,600.04,450.9
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,649.08,486.03
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,697.44,519.2
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,741.4,548.3
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,783.72,575.99
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,822.83,600.31
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,859.86,622.99
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,892.03,643.58
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,921.56,662.43
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,945.23,676.09
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,965.7,687.71
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,982.97,698.43
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,997.2,707.29
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,1005.9,711.6
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,1011.43,714.01
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,1012.7,715.02
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,1010.66,714.07
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,1002.83,709.89
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,991.77,703.78
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,975.56,693.89
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,956.32,682.17
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,931.72,667.33
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,904.39,650.73
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,872.27,632.0
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,837.91,611.65
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,712.28,526.27
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,584.41,432.31
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,636.9,476.88
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,664.82,501.8
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,611.52,464.34
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,559.88,426.82
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,502.95,384.94
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,447.6,343.06
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,386.47,295.65
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,329.27,249.94
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,267.33,199.55
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,211.34,153.01
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,150.74,103.62
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,99.48,62.37
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,42.95,14.73
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,14.74,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.4,11.67
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,33.91,22.81
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,43.87,31.85
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,47.68,35.38
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,84.73,47.1
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,127.04,73.72
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,174.95,109.93
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,223.45,149.22
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,280.27,196.27
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,317.69,232.9
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,337.3,252.01
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,402.7,301.47
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,499.85,375.32
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,523.97,392.56
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,534.57,398.11
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,553.59,409.83
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,562.54,413.63
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,618.62,454.33
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,678.27,496.92
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,765.03,561.76
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,863.05,626.48
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,810.38,588.55
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,738.02,530.71
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,788.54,566.68
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,841.27,603.12
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,829.05,594.2
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,815.72,584.9
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,830.97,595.95
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,844.75,605.92
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,824.5,592.75
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,802.69,578.66
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,735.38,531.58
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,661.7,479.71
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,819.0,599.47
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,944.91,687.25
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,919.64,670.61
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,891.87,653.29
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,709.98,527.63
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,525.4,389.79
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,493.74,368.57
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,461.8,346.34
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,420.52,317.38
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,379.78,288.42
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,413.13,316.39
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,429.96,331.11
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,384.75,297.49
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,339.81,263.48
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,292.41,226.14
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,246.76,189.41
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,199.42,151.04
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,155.35,114.64
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,110.03,77.56
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,70.39,45.4
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,31.84,10.86
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.86,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,15.44,5.64
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,31.31,20.57
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,46.53,34.1
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,64.51,49.85
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,83.03,62.56
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,102.11,77.87
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,121.69,93.3
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,155.97,119.18
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,196.74,150.1
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,245.23,186.7
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,304.14,231.66
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,345.23,262.78
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,388.31,295.03
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,426.66,323.76
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,465.56,352.49
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,498.09,375.43
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,533.0,399.7
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,607.98,455.49
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,689.75,515.18
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,661.89,490.9
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,624.4,459.95
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,670.51,492.94
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,718.42,526.43
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,620.48,455.16
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,514.9,377.48
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,321.5,238.32
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,124.42,90.3
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,113.27,81.81
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,102.08,73.13
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,144.16,105.37
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,186.37,137.39
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,158.37,116.15
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,130.38,94.9
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,219.33,162.78
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,309.0,230.02
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,255.3,190.19
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,201.83,150.31
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,171.82,127.76
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,142.02,105.12
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,199.22,149.53
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,256.71,193.64
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,207.58,156.77
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,159.23,120.03
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,154.11,116.51
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,149.1,113.01
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,133.84,101.62
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,118.59,90.07
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,100.79,76.13
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,82.99,61.97
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,66.2,48.5
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,49.4,34.75
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,35.25,22.91
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,21.23,11.09
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,10.61,0.47
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,13.76,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,24.63,12.26
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,38.63,26.78
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,53.38,40.08
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,63.95,49.46
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,90.16,59.21
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,130.48,91.02
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,164.12,120.08
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,204.29,148.61
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,255.84,187.37
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,294.84,220.09
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,324.82,244.46
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,390.7,294.12
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,484.28,365.39
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,436.71,329.33
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,361.6,269.58
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,436.97,324.97
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,521.26,385.14
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,535.77,393.41
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,548.08,400.28
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,686.71,505.15
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,844.65,613.8
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,821.73,595.72
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,783.48,563.13
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,827.59,592.89
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,871.36,621.61
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,926.99,664.77
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,976.99,697.23
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,910.87,651.85
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,828.79,589.53
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,917.55,656.48
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,989.77,704.03
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,981.92,698.9
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,970.98,692.54
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,955.05,682.74
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,936.22,671.19
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,917.29,659.97
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,890.56,643.69
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,858.19,624.67
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,823.73,604.14
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,735.93,545.4
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,650.31,483.44
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,597.36,447.37
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,545.97,411.56
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,553.12,420.14
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,549.34,419.55
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,492.93,377.53
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,438.25,336.01
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,378.94,289.91
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,323.14,245.32
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,261.69,195.88
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,204.75,149.08
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,145.76,100.96
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,96.67,61.41
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,42.41,15.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.98,9.43
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,29.94,19.44
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,38.4,27.18
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,41.09,29.73
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,77.84,41.55
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,120.81,68.17
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,169.17,104.48
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,220.99,150.36
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,264.97,189.4
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,311.86,227.18
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,361.61,266.51
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,405.14,299.99
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,444.14,328.51
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,508.17,377.18
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,591.53,439.1
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,640.13,472.74
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,687.86,504.7
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,731.47,531.59
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,773.46,557.0
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,811.97,579.75
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,848.36,600.85
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,880.72,620.43
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,910.52,638.32
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,934.07,650.95
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,954.46,661.64
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,971.71,671.79
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,985.95,680.2
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,995.2,684.27
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,1001.34,686.58
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,1002.77,688.23
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,1000.93,688.04
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,992.84,684.19
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,981.54,678.51
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,966.13,669.84
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,947.7,659.42
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,918.61,642.43
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,892.42,627.28
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,860.42,608.38
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,826.28,588.03
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,786.87,564.48
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,746.0,539.67
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,699.66,511.56
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,652.62,482.43
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,602.38,448.28
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,550.99,412.36
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,451.57,339.87
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,363.06,273.99
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,313.84,237.15
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,266.28,200.31
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,216.47,161.13
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,166.51,120.96
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,118.72,82.45
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,76.87,48.81
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,34.16,11.9
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,13.27,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,22.54,10.27
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,34.86,23.4
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,48.04,35.19
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,56.93,42.98
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,91.8,56.92
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,130.79,81.41
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,175.32,114.12
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,221.16,150.12
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,270.58,189.47
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,319.22,228.54
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,370.56,268.7
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,420.58,306.78
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,472.12,344.5
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,521.56,380.83
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,571.56,416.56
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,618.16,448.45
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,664.26,479.15
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,571.17,411.31
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,452.84,323.34
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,469.9,335.45
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,487.22,346.89
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,608.45,431.62
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,736.58,517.71
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,727.14,509.78
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,713.3,500.02
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,752.22,526.6
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,789.38,551.54
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,838.91,585.52
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,890.8,620.59
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,612.62,437.13
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,319.53,230.03
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,201.63,145.83
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,84.46,58.67
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,88.33,61.9
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,92.2,65.05
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,203.3,149.01
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,315.71,231.74
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,344.0,253.22
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,365.41,270.05
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,384.84,285.65
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,402.36,299.82
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,365.58,273.99
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,329.25,248.28
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,282.68,213.85
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,237.46,179.99
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,206.82,157.3
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,176.75,134.65
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,150.95,114.98
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,122.65,92.93
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,97.83,73.29
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,73.92,54.1
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,52.55,36.55
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,31.14,18.8
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,15.44,3.37
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,12.78,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.2,8.41
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.4,19.73
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,40.08,28.58
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,45.23,33.26
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,80.24,45.33
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,121.46,70.72
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,168.3,105.67
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,216.18,144.61
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,268.19,187.85
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,319.48,230.8
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,375.6,276.53
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,391.14,291.61
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,387.17,288.62
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,469.89,352.16
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,583.32,437.55
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,582.05,432.21
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,559.85,411.1
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,653.76,482.97
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,767.14,563.9
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,805.81,587.32
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,842.53,609.75
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,874.48,630.13
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,904.0,648.9
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,930.36,664.29
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,954.17,678.01
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,971.93,688.9
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,986.71,698.01
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,996.05,702.75
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,1002.28,705.66
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,1003.33,706.5
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,1001.11,705.44
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,876.23,623.78
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,738.99,524.67
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,855.83,613.19
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,948.58,675.82
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,918.02,656.35
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,890.92,640.05
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,858.5,621.75
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,824.04,601.88
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,784.29,576.98
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,743.15,550.87
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,534.63,402.11
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,332.53,249.26
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,460.79,351.39
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,546.71,418.16
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,490.48,376.12
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,436.04,334.99
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,376.5,288.38
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,320.54,243.43
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,257.81,193.21
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,203.3,148.44
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,146.22,101.72
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,97.96,62.57
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,43.14,16.1
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,13.27,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,21.06,8.77
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,32.07,21.05
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,42.51,30.5
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,48.48,35.8
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,82.17,47.28
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,123.04,72.22
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,169.63,106.51
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,216.68,144.27
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,267.84,186.31
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,291.17,212.67
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,292.83,218.44
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,368.51,274.18
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,479.43,356.73
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,529.99,394.91
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,580.83,432.56
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,581.79,429.46
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,563.54,411.6
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,533.77,388.92
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,493.45,358.24
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,508.21,367.52
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,521.31,375.31
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,704.43,511.17
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,900.74,643.48
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,770.15,550.85
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,614.83,435.68
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,740.34,524.83
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,869.45,612.0
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,822.58,577.96
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,775.2,544.58
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,774.88,545.26
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,773.22,544.79
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,887.04,629.05
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,980.58,691.63
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,964.74,681.89
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,945.97,671.22
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,923.91,658.78
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,898.81,644.34
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,872.1,628.5
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,838.44,608.0
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,685.95,504.08
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,543.56,399.53
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,617.13,459.86
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,663.97,498.89
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,612.82,463.97
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,563.13,429.07
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,505.94,387.3
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,450.34,345.48
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,390.65,298.7
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,334.19,253.18
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,272.97,203.84
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,217.46,157.93
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,157.16,108.42
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,105.42,66.34
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,45.43,16.58
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.26,7.95
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.08,19.37
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,39.73,28.13
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,44.53,32.51
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,79.25,44.12
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,121.63,69.74
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,169.7,105.24
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,218.79,144.68
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,271.78,188.11
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,324.08,231.47
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,381.21,277.59
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,434.23,319.59
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,488.43,361.2
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,540.11,400.37
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,591.89,438.51
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,641.3,473.29
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,691.2,507.4
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,735.46,536.79
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,778.24,564.44
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,817.53,588.36
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,854.88,610.79
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,887.11,630.99
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,916.81,649.57
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,940.72,663.12
