Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,961.56,674.76
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,880.18,620.68
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,782.5,548.92
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,900.58,634.92
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,1009.1,704.16
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,1010.31,704.62
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,1008.27,704.07
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,1001.0,700.77
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,990.52,695.56
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,974.45,686.54
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,955.39,675.71
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,930.58,661.52
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,903.13,645.58
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,875.53,630.49
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,840.91,610.59
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,706.65,519.43
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,574.86,423.28
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,632.51,471.5
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,665.71,500.63
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,614.11,464.25
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,561.5,426.42
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,504.18,384.59
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,448.54,342.82
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,388.19,296.34
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,331.34,251.17
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,269.33,201.35
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,213.21,155.13
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,151.7,104.86
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,101.52,64.22
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,44.16,16.16
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,22.5,9.09
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,37.47,25.43
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,49.08,36.0
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,56.38,42.57
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,88.01,54.42
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,127.14,78.42
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,172.26,111.49
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,217.41,147.39
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,268.07,188.91
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,318.3,230.78
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,371.23,274.13
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,423.03,315.13
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,476.89,356.46
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,530.01,396.68
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,581.12,434.39
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,629.59,469.3
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,677.93,503.24
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,721.82,533.76
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,764.46,561.93
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,803.33,586.29
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,840.78,609.45
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,872.98,630.01
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,902.8,648.95
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,927.79,663.56
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,950.08,676.41
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,968.14,687.71
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,983.34,697.26
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,993.19,702.27
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,1000.05,705.49
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,1001.28,706.45
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,999.33,705.54
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,992.18,701.68
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,981.87,695.88
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,966.01,686.44
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,947.19,675.19
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,922.75,660.67
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,900.75,647.76
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,868.31,628.91
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,833.73,608.51
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,793.26,582.64
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,751.47,555.66
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,704.46,525.65
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,658.5,495.8
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,604.44,457.19
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,551.26,418.45
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,494.22,376.6
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,439.09,335.13
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,377.52,287.72
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,319.96,242.18
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,256.66,191.69
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,202.1,147.11
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,142.33,98.83
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,92.77,59.43
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,41.57,15.42
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.86,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,15.44,4.19
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,32.8,21.52
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,49.58,36.4
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,68.61,52.96
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,89.14,66.58
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,108.77,81.95
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,128.73,97.46
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,150.73,114.34
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,169.77,128.72
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,228.62,172.46
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,300.12,226.22
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,348.48,262.19
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,398.37,299.0
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,415.46,311.46
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,423.95,316.87
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,435.32,323.8
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,444.14,328.57
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,509.45,375.52
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,579.13,424.61
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,641.21,468.62
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,708.83,515.75
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,725.92,525.82
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,740.86,534.51
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,837.2,606.16
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,934.82,671.26
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,951.52,680.8
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,965.43,688.98
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,974.56,692.99
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,986.45,698.87
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,987.85,699.17
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,986.11,697.62
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,978.68,693.12
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,968.15,686.72
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,952.66,677.02
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,934.3,665.56
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,910.66,650.99
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,884.42,634.76
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,852.67,615.11
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,818.85,594.01
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,780.12,569.46
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,739.75,543.61
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,694.21,514.98
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,649.77,486.41
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,598.96,450.8
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,548.23,414.4
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,491.84,373.41
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,437.24,332.58
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,379.09,287.96
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,323.95,244.32
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,262.8,195.09
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,206.12,148.58
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,146.95,100.68
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,97.41,61.05
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,42.63,15.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.88,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,13.51,2.66
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,32.34,21.06
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,50.35,37.03
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,69.73,53.9
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,88.11,65.45
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,111.15,83.35
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,135.38,102.21
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,176.74,131.93
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,230.68,172.21
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,273.52,204.97
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,325.83,245.21
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,386.99,292.03
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,469.01,355.62
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,494.94,374.5
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,505.1,379.75
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,553.83,415.59
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,608.12,454.81
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,676.18,506.07
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,755.3,563.03
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,795.19,588.16
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,833.69,612.18
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,865.02,631.05
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,895.45,649.16
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,921.93,664.49
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,942.8,676.03
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,886.37,635.79
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,818.39,582.93
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,832.92,592.0
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,845.96,599.67
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,815.48,577.86
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,783.49,555.18
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,893.26,636.38
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,982.28,695.29
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,966.53,685.3
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,947.83,674.12
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,822.27,590.49
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,688.71,493.82
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,769.79,557.16
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,828.79,600.63
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,756.3,552.66
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,682.99,500.97
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,592.52,437.43
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,503.5,373.68
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,517.45,387.78
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,516.16,389.91
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,447.03,339.04
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,385.71,293.05
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,332.47,252.42
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,282.12,212.96
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,227.86,170.03
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,178.23,129.88
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,122.89,85.37
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,78.97,50.38
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,35.41,12.32
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,10.81,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,20.58,6.55
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,36.63,24.54
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,53.1,39.33
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,68.11,52.51
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,89.81,62.54
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,122.14,87.71
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,145.72,107.81
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,188.92,137.02
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,250.88,182.59
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,295.4,217.75
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,349.47,260.37
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,406.91,305.29
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,481.48,363.48
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,533.11,403.47
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,586.83,443.79
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,636.09,479.91
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,684.94,514.8
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,729.19,543.75
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,771.9,571.2
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,811.75,596.34
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,849.69,619.91
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,882.61,640.93
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,912.95,660.15
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,936.59,673.76
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,957.03,685.26
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,974.74,696.13
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,989.42,705.09
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,999.57,710.05
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,1006.57,713.09
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,1008.34,714.4
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,1006.8,713.74
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,1000.44,708.61
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,990.81,701.53
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,974.99,691.75
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,956.09,680.1
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,861.94,619.48
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,762.68,548.06
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,776.44,562.28
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,785.59,572.79
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,695.65,509.74
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,606.81,446.72
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,579.31,430.23
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,555.44,415.52
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,570.64,430.19
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,566.24,429.79
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,510.61,388.87
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,455.39,347.3
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,395.01,300.62
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,337.97,255.15
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,275.74,205.08
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,219.39,158.55
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,157.33,107.91
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,104.85,65.62
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,45.18,15.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,12.29,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.89,6.19
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,34.78,22.98
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,45.23,32.68
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,50.33,37.39
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,78.62,46.66
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,118.02,69.95
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,163.71,103.37
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,209.54,140.08
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,260.89,182.73
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,312.33,226.36
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,366.26,271.36
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,420.99,316.13
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,474.87,359.24
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,526.0,399.06
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,577.33,437.9
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,626.42,474.23
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,676.26,510.17
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,720.86,540.17
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,764.1,568.15
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,803.57,593.33
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,841.18,616.97
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,874.16,638.34
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,904.72,657.99
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,930.77,673.41
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,954.13,687.0
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,972.75,698.64
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,988.39,708.38
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,999.06,713.75
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,1006.61,717.2
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,1008.92,718.56
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,1007.93,717.92
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,1001.13,712.45
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,991.05,705.02
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,976.3,696.19
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,958.46,685.44
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,931.82,668.98
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,902.8,650.96
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,871.41,632.67
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,842.13,615.66
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,801.06,589.18
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,758.64,561.59
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,712.09,531.94
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,664.77,501.25
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,612.34,464.25
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,559.4,425.59
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,501.82,383.23
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,446.02,341.06
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,383.05,292.33
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,324.53,245.79
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,260.26,194.3
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,204.99,148.96
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,143.66,99.44
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,93.29,59.53
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,41.68,14.61
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,20.0,5.09
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,35.42,23.39
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,51.57,37.83
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,67.31,51.59
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,91.97,64.95
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,120.6,83.65
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,158.71,111.37
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,197.02,134.08
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,264.9,183.58
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,317.47,228.35
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,372.26,274.24
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,425.85,318.27
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,481.01,362.34
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,535.64,404.64
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,587.43,443.7
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,636.23,479.55
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,684.26,513.83
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,728.85,542.9
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,771.88,570.45
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,811.45,595.45
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,848.95,618.76
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,882.0,639.95
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,912.46,659.33
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,935.83,672.81
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,955.9,684.12
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,974.15,695.41
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,989.37,704.78
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,998.09,708.5
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,1003.64,710.3
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,1005.49,711.33
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,1004.06,710.4
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,996.37,704.41
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,985.51,696.54
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,969.5,688.45
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,950.48,678.44
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,925.85,663.36
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,898.66,646.62
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,866.95,626.85
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,837.39,608.46
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,796.84,582.54
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,754.9,555.49
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,709.45,527.01
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,663.2,497.45
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,611.23,461.98
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,558.54,424.59
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,501.23,382.59
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,445.66,340.71
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,385.18,293.89
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,328.29,248.56
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,266.11,198.18
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,208.66,150.79
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,148.57,102.07
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,98.67,62.14
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,43.31,14.6
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,11.8,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,20.08,4.46
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,32.44,20.91
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,45.37,32.61
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,50.85,37.65
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,78.39,46.62
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,124.81,82.81
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,154.66,111.51
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,165.34,122.52
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,171.6,129.34
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,196.47,148.03
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,221.87,166.86
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,326.23,244.44
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,478.08,358.87
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,486.4,364.21
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,472.56,351.05
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,564.08,421.37
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,681.31,508.76
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,725.98,537.6
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,769.18,564.85
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,809.07,589.7
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,847.15,613.04
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,880.34,633.93
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,911.02,653.05
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,936.26,667.49
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,958.59,680.01
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,977.46,691.77
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,993.3,701.66
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,1003.62,706.72
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,1010.77,709.83
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,1012.65,711.19
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,1011.2,710.59
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,1004.41,706.75
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,994.34,700.95
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,979.08,691.94
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,960.71,681.05
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,935.35,665.7
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,907.46,648.69
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,875.84,629.27
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,841.94,608.27
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,805.57,585.49
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,763.45,558.65
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,717.73,530.2
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,671.14,500.63
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,617.29,463.48
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,565.38,426.1
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,508.3,384.7
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,452.83,343.31
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,391.19,296.11
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,333.46,250.56
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,270.5,200.41
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,213.75,154.1
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,150.52,103.35
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,99.59,62.86
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,43.6,14.38
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,11.8,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,20.07,3.71
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,33.99,22.23
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,44.61,32.1
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,51.3,38.19
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,78.54,47.69
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,114.6,67.46
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,158.09,98.23
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,207.34,137.31
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,262.43,182.56
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,263.27,193.58
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,238.51,179.69
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,264.05,198.11
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,289.85,216.27
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,365.27,271.78
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,451.91,334.52
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,479.07,352.65
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,504.84,369.58
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,622.82,459.65
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,765.57,562.05
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,732.27,532.89
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,679.78,488.38
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,678.53,486.19
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,673.44,481.09
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,709.91,504.92
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,745.98,527.98
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,642.53,455.81
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,532.79,378.3
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,658.26,466.38
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,785.77,551.7
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,816.47,572.83
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,849.92,596.11
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,857.64,601.83
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,863.2,606.39
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,853.47,600.98
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,841.38,594.2
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,793.23,562.7
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,738.45,526.87
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,793.51,570.94
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,824.17,594.56
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,743.32,541.22
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,663.24,484.74
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,561.22,414.08
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,475.03,352.49
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,471.28,352.53
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,466.4,350.71
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,451.52,341.46
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,430.64,326.65
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,369.61,279.49
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,310.84,233.22
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,249.42,185.03
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,194.61,140.99
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,135.98,94.19
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,84.57,53.79
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,37.49,11.71
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,10.32,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,19.55,2.58
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,35.09,23.07
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,51.84,38.16
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,64.72,49.57
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,91.99,61.97
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,113.63,80.28
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,121.06,91.56
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,146.71,110.85
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,177.47,134.04
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,193.77,146.33
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,209.28,157.75
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,258.31,194.19
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,310.65,232.65
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,376.47,281.52
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,452.33,337.27
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,495.52,367.73
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,543.1,400.93
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,632.24,467.84
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,737.48,544.49
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,777.34,569.37
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,815.64,593.03
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,848.06,613.78
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,878.43,633.1
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,804.29,577.38
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,711.3,505.49
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,707.6,502.87
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,702.54,498.88
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,752.45,532.95
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,798.83,564.05
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,746.24,527.64
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,686.71,486.76
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,837.97,598.87
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,969.02,688.62
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,953.42,678.36
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,934.97,667.33
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,910.1,652.18
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,882.85,635.5
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,850.81,615.63
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,816.78,594.34
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,777.6,569.63
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,735.06,542.37
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,687.69,512.0
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,639.99,480.07
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,583.5,439.84
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,528.97,400.24
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,468.62,356.28
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,413.69,315.19
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,348.83,265.55
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,290.36,219.88
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,225.68,169.14
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,172.41,126.57
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,114.88,81.04
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,64.36,41.94
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,29.8,8.68
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.89,0.91
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,37.05,24.52
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,54.01,39.95
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,65.8,50.47
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,91.81,61.85
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,124.59,80.87
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,167.81,111.78
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,210.15,144.04
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,259.35,183.18
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,292.01,214.62
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,311.58,233.13
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,377.23,282.83
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,465.56,350.75
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,516.78,390.29
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,568.72,429.43
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,617.56,465.57
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,667.76,501.85
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,712.55,533.22
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,756.35,562.51
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,796.38,588.4
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,834.83,612.95
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,868.46,634.94
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,899.9,655.37
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,923.4,669.21
