Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,943.82,680.99
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,962.56,692.87
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,978.58,703.0
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,988.33,707.58
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,995.13,710.32
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,996.92,711.12
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,995.62,710.03
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,988.26,705.4
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,977.89,698.94
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,961.61,688.73
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,942.53,676.78
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,919.56,662.34
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,893.94,646.19
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,864.3,628.7
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,829.54,607.64
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,788.32,580.94
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,745.95,553.24
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,698.02,521.73
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,649.77,488.93
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,595.33,450.04
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,541.93,411.14
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,480.8,366.39
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,425.16,324.55
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,362.64,276.48
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,305.06,231.12
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,242.44,181.54
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,183.35,134.07
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,125.03,87.56
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,74.29,47.94
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,33.57,9.46
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,10.81,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,19.43,0.32
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,33.95,21.97
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,46.46,33.58
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,52.69,39.33
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,77.23,47.58
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,119.98,80.97
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,145.05,106.33
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,172.6,128.54
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,202.4,152.31
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,263.12,193.49
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,364.99,270.1
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,420.07,314.44
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,474.35,357.07
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,525.76,397.01
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,577.4,435.97
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,626.8,472.3
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,676.9,508.15
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,721.48,538.2
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,764.67,565.97
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,804.45,591.19
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,842.37,614.88
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,875.23,636.02
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,905.64,655.43
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,933.27,671.78
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,958.34,686.38
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,976.4,697.54
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,991.4,706.78
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,1002.84,712.59
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,1011.11,716.45
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,1012.6,717.25
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,1010.74,716.05
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,1004.02,712.18
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,993.95,706.29
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,978.69,696.83
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,960.31,685.46
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,936.93,671.21
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,910.71,655.13
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,878.65,635.16
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,844.26,613.56
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,803.34,587.43
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,764.72,562.67
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,718.97,533.85
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,672.3,503.93
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,617.86,467.49
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,564.1,429.3
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,508.13,388.2
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,452.6,346.26
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,390.4,298.06
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,332.23,251.6
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,269.48,200.59
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,212.91,153.61
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,149.65,102.25
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,98.89,61.47
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,42.58,11.25
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,10.32,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,17.66,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,28.13,17.1
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.18,27.31
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,42.22,30.29
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,65.02,35.83
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,106.74,58.65
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,154.53,92.84
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,202.41,130.73
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,258.28,176.65
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,311.52,221.93
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,366.94,268.3
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,420.65,312.46
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,478.67,358.62
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,531.05,399.26
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,583.3,438.57
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,632.97,475.05
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,681.82,509.86
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,727.09,539.57
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,770.77,567.82
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,810.65,593.15
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,848.35,616.77
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,881.92,638.53
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,912.87,658.48
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,933.41,670.09
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,950.01,679.15
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,968.71,691.08
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,984.47,701.14
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,994.27,706.21
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,1000.98,709.39
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,1003.03,710.9
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,1001.85,710.46
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,994.42,706.1
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,983.81,699.81
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,968.09,690.03
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,949.38,678.39
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,927.85,665.24
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,898.89,647.22
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,866.85,628.23
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,832.68,607.66
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,791.01,580.76
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,748.19,552.85
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,703.42,524.25
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,655.99,492.85
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,601.21,453.57
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,547.61,414.4
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,489.85,372.17
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,434.13,330.34
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,368.83,280.2
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,311.4,234.86
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,248.72,185.06
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,193.02,140.01
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,133.23,92.29
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,81.27,51.61
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,36.19,8.77
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,9.83,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.69,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.31,14.84
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,34.57,23.53
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,38.75,27.47
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,63.3,34.47
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,105.77,57.4
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,154.31,92.11
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,203.84,131.98
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,259.94,178.6
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,313.25,223.83
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,368.91,270.26
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,423.04,313.97
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,478.08,356.92
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,530.54,397.16
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,585.08,437.55
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,634.43,473.01
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,682.77,506.71
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,727.66,535.82
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,771.05,562.94
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,810.55,587.38
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,847.82,610.03
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,881.24,631.22
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,912.14,650.7
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,937.65,665.25
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,960.22,677.88
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,977.86,688.79
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,992.43,697.84
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,1002.4,702.85
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,1009.2,705.95
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,1010.76,707.29
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,1009.03,706.9
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,1001.0,702.66
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,989.75,696.5
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,974.83,688.08
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,956.86,677.77
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,932.19,663.16
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,904.91,646.85
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,872.65,628.53
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,842.63,611.53
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,802.65,586.32
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,761.14,559.84
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,714.98,530.58
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,668.02,500.31
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,615.67,464.53
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,562.39,426.71
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,505.09,384.68
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,449.5,342.78
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,387.31,294.81
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,329.16,248.63
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,265.38,197.14
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,206.77,149.02
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,143.76,98.41
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,92.16,57.56
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,40.21,8.84
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.6,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,33.13,21.0
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,48.14,34.92
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,52.9,39.48
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,75.7,47.46
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,114.79,69.27
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,160.39,101.45
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,201.45,139.81
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,231.71,168.76
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,286.26,207.86
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,364.75,267.38
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,417.44,309.27
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,471.3,350.74
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,522.73,389.77
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,576.45,429.21
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,624.99,463.77
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,672.62,496.68
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,716.78,526.15
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,759.76,553.13
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,797.54,575.67
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,833.07,596.35
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,865.78,614.85
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,896.28,631.62
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,919.22,643.64
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,939.13,653.69
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,956.92,664.44
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,971.97,673.55
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,980.74,678.87
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,986.56,682.51
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,987.41,683.9
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,985.22,683.54
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,977.5,678.42
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,966.84,671.57
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,950.32,662.55
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,931.06,651.83
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,907.62,638.7
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,878.38,621.76
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,845.23,602.77
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,810.32,582.43
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,769.76,557.27
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,728.08,530.49
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,680.01,499.39
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,631.84,467.52
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,577.84,429.85
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,522.33,390.39
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,464.33,348.66
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,409.01,307.85
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,347.18,261.18
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,290.16,217.09
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,225.33,166.68
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,172.28,124.66
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,115.96,80.52
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,66.03,41.93
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,29.97,5.01
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,28.48,17.22
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,45.66,32.81
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,65.08,49.78
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,82.83,61.27
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,105.7,78.69
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,130.04,97.21
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,168.26,124.55
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,217.89,161.3
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,272.84,198.88
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,360.66,264.52
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,413.67,306.66
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,470.92,350.68
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,481.69,358.21
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,471.62,348.16
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,561.53,415.25
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,674.97,497.1
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,720.97,526.75
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,764.66,553.68
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,804.57,577.91
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,842.63,600.63
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,805.94,573.67
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,751.64,530.67
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,850.6,601.58
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,950.08,664.51
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,968.67,675.53
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,984.38,685.42
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,993.7,690.34
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,999.97,693.48
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,1001.63,695.0
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,1000.1,694.68
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,992.89,691.25
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,982.53,685.97
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,972.92,681.23
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,954.46,670.94
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,930.98,657.49
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,904.71,642.22
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,871.91,623.71
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,836.94,603.58
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,797.05,578.7
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,755.65,552.55
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,708.07,522.93
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,661.71,493.52
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,608.53,456.31
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,555.85,418.62
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,497.63,376.54
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,441.31,334.65
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,379.78,287.61
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,322.13,242.2
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,256.81,190.31
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,200.55,144.5
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,139.88,95.66
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,89.75,55.7
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,38.94,5.96
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,8.85,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,15.23,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,27.09,16.01
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.42,27.55
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,45.53,33.21
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,67.27,40.02
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,107.51,61.41
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,154.35,94.31
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,202.38,132.05
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,255.4,175.32
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,307.95,219.31
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,363.13,264.7
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,419.55,310.05
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,474.84,353.32
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,527.4,393.27
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,580.21,432.13
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,629.87,466.81
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,679.96,500.62
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,725.19,531.27
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,769.0,559.72
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,809.1,584.46
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,847.23,607.62
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,880.1,627.16
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,910.46,644.95
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,937.57,660.57
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,962.01,674.46
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,980.29,685.89
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,995.49,695.49
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,1005.61,702.32
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,1012.52,707.27
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,1013.64,708.14
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,1011.42,707.07
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,1004.37,702.2
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,994.01,695.38
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,978.47,687.74
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,959.83,678.2
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,935.29,663.73
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,907.99,647.48
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,875.84,627.8
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,841.41,606.55
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,805.58,584.24
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,763.78,557.73
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,717.36,528.9
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,670.08,498.96
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,617.22,463.82
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,564.61,426.93
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,507.79,385.64
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,451.37,343.45
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,389.77,295.5
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,331.87,249.14
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,268.61,198.55
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,211.61,151.8
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,148.78,100.98
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,96.3,58.86
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,40.76,4.6
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,8.36,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,14.41,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,25.48,14.63
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,37.03,25.53
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,43.62,31.58
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,64.37,38.3
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,103.64,59.03
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,149.44,91.06
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,179.79,125.85
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,183.06,137.08
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,239.91,178.06
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,309.47,229.33
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,373.04,276.43
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,463.9,345.01
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,515.96,384.27
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,568.29,422.56
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,617.32,457.44
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,666.64,491.44
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,711.61,521.86
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,755.24,550.14
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,794.59,574.12
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,831.89,596.46
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,865.13,617.17
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,895.96,636.25
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,920.66,650.03
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,942.37,661.9
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,859.11,605.46
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,756.43,529.63
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,880.41,619.6
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,993.46,691.9
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,995.07,692.56
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,993.47,692.25
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,987.14,689.14
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,977.6,684.14
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,961.96,675.4
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,943.33,664.86
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,801.37,571.95
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,656.0,467.88
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,577.07,415.66
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,507.83,368.32
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,645.08,473.7
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,746.1,548.42
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,700.81,519.53
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,653.03,489.05
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,600.17,452.18
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,547.93,414.82
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,490.32,373.13
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,434.64,331.61
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,373.98,284.52
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,317.07,239.08
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,252.2,187.1
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,196.44,141.4
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,136.9,93.45
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,87.54,53.92
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,37.71,2.32
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,19.34,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.7,13.83
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,32.33,21.47
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,35.74,24.77
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,54.93,29.69
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,96.31,50.7
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,143.71,83.6
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,192.18,121.74
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,247.62,167.04
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,300.6,211.18
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,355.89,256.34
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,409.51,299.32
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,467.18,343.87
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,519.82,383.74
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,572.52,422.48
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,621.72,457.99
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,670.17,492.11
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,715.58,521.33
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,759.48,549.17
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,800.05,574.81
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,838.53,598.89
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,872.05,620.6
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,903.0,640.65
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,929.47,656.49
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,952.95,670.44
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,971.41,682.63
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,986.74,692.96
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,899.95,635.2
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,796.11,557.37
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,787.07,552.32
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,776.57,545.81
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,703.58,496.51
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,636.3,450.31
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,812.08,581.11
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,955.11,677.74
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,663.64,482.09
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,360.34,258.86
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,625.06,460.01
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,839.25,610.24
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,724.06,531.6
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,604.31,444.16
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,651.09,484.25
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,667.83,500.95
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,566.79,428.36
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,473.55,359.01
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,422.47,322.03
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,372.13,284.45
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,320.39,244.29
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,270.54,204.57
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,240.69,178.9
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,207.91,149.13
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,144.74,98.05
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,92.3,55.98
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,38.87,0.25
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,13.59,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.34,13.41
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,35.53,24.11
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,40.81,29.03
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,59.4,34.29
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,99.36,54.51
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,145.76,86.53
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,193.7,124.04
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,246.71,167.37
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,301.97,213.29
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,356.98,258.35
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,410.46,301.26
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,465.38,343.95
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,518.23,383.98
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,573.27,424.25
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,623.18,460.1
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,672.53,494.65
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,717.45,524.08
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,760.88,551.68
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,801.34,577.02
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,839.82,600.86
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,873.53,622.42
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,904.7,642.34
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,927.61,655.61
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,947.04,666.71
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,965.95,678.63
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,981.89,688.75
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,878.67,619.09
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,757.39,529.81
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,886.57,625.35
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,999.74,700.1
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,992.37,695.39
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,981.81,689.61
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,966.12,680.4
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,947.42,669.37
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,921.12,654.02
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,887.85,634.08
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,855.08,615.21
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,820.29,594.8
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,781.38,570.2
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,738.94,542.99
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,691.37,512.78
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,643.39,480.72
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,524.7,394.13
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,417.52,314.15
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,371.77,281.28
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,327.11,248.22
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,323.07,244.87
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,304.09,228.46
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,242.05,179.26
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,187.01,134.85
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,128.2,87.83
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,76.11,46.54
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,32.89,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.86,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,15.73,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,22.75,12.09
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,32.6,21.73
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,36.42,25.36
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,54.56,30.03
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,96.47,50.81
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,144.61,84.07
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,194.19,123.05
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,250.66,169.12
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,304.26,213.82
