Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,360.24,259.44
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,414.22,301.65
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,469.33,342.79
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,525.07,383.94
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,578.15,421.84
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,628.49,456.9
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,678.0,490.34
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,723.68,519.51
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,767.84,547.07
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,808.33,571.99
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,846.66,595.32
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,880.39,616.12
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,911.51,635.24
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,938.07,650.96
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,961.65,664.82
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,980.72,676.95
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,996.66,687.26
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,1007.44,694.52
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,1014.93,699.89
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,1017.07,701.74
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,1015.8,701.64
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,1010.09,697.83
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,1000.94,692.01
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,985.54,684.98
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,966.95,676.0
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,943.24,662.38
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,916.58,646.9
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,885.04,627.97
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,851.08,607.4
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,811.3,582.88
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,769.71,556.96
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,722.93,528.17
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,678.46,500.5
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,626.32,466.09
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,574.15,429.17
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,516.75,388.07
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,460.65,346.61
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,399.67,300.21
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,341.03,254.04
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,277.66,203.26
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,220.3,156.0
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,156.3,104.06
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,102.99,60.54
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,42.14,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,14.74,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,20.75,10.34
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,28.95,18.57
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,33.02,22.36
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,50.84,27.03
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,93.18,47.51
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,141.54,80.63
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,194.01,121.68
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,247.95,165.57
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,301.53,210.2
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,357.41,255.87
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,412.11,299.08
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,470.73,343.54
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,523.56,383.2
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,576.37,421.61
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,626.54,457.07
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,675.89,490.97
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,722.5,521.15
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,767.55,550.0
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,807.89,574.32
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,846.06,597.0
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,880.1,618.11
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,911.52,637.52
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,937.62,652.22
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,960.54,664.93
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,979.21,676.43
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,994.71,686.1
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,1005.51,691.53
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,1013.0,695.05
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,1016.13,697.5
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,1015.84,698.01
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,1009.11,694.7
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,999.0,689.45
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,983.59,680.69
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,965.0,670.05
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,939.0,655.15
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,910.49,638.67
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,878.46,619.58
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,844.08,598.91
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,804.51,574.7
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,767.11,551.73
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,720.5,523.44
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,672.96,494.03
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,619.77,459.6
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,566.77,423.13
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,510.22,382.67
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,454.07,341.27
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,392.11,293.68
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,333.74,247.47
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,269.96,196.84
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,212.37,149.91
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,148.72,99.04
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,96.05,56.57
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,39.06,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.42,11.46
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.28,22.15
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,39.83,28.09
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,57.31,33.67
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,97.2,53.24
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,143.57,84.8
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,191.47,122.11
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,244.19,165.06
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,297.14,209.05
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,355.09,256.12
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,408.49,298.17
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,463.67,340.08
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,516.46,379.68
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,569.45,418.14
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,621.61,454.86
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,671.43,489.0
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,717.33,518.33
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,761.79,545.71
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,802.2,570.7
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,840.73,594.27
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,875.12,615.99
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,906.99,636.09
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,933.85,651.66
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,957.82,665.43
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,976.89,677.23
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,992.83,687.19
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,1004.09,693.27
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,1012.08,697.43
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,1014.21,699.24
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,1012.94,699.11
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,1005.76,695.45
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,995.21,689.84
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,980.38,681.36
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,962.37,670.99
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,935.95,655.38
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,907.04,638.21
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,875.15,620.39
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,840.92,600.9
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,800.68,576.21
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,762.75,552.83
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,716.03,524.12
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,668.44,494.32
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,615.05,458.3
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,561.88,420.55
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,505.48,380.1
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,449.51,338.7
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,387.73,291.04
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,329.52,244.77
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,265.86,194.15
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,208.52,147.35
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,145.14,96.44
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,92.77,54.02
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,37.52,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.46,11.3
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.15,22.83
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,40.89,29.04
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,57.34,34.4
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,97.04,53.87
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,143.41,85.45
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,190.59,121.92
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,243.01,164.35
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,296.03,208.48
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,354.12,255.74
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,407.24,298.28
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,462.21,340.88
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,515.05,380.53
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,568.08,418.92
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,619.81,454.37
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,669.06,486.92
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,714.88,515.93
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,759.26,542.91
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,799.44,567.08
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,837.6,589.69
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,871.39,610.58
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,902.64,629.84
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,928.58,644.8
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,951.48,657.89
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,969.82,668.78
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,985.07,677.88
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,995.22,684.36
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,1002.12,689.02
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,1003.76,690.18
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,1002.09,689.46
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,994.59,685.74
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,983.83,680.14
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,968.89,671.66
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,950.86,661.37
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,923.26,645.14
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,898.55,630.79
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,865.57,611.1
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,830.42,589.96
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,789.23,564.71
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,746.68,538.33
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,699.9,509.85
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,654.23,481.59
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,599.15,443.84
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,545.02,405.83
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,487.17,364.81
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,431.26,323.87
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,367.79,275.99
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,308.79,230.07
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,244.25,178.85
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,188.82,133.85
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,128.02,85.63
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,78.2,45.89
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,32.76,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,21.24,10.15
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,37.79,25.83
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,58.56,43.91
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,79.71,58.74
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,99.39,73.71
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,123.98,92.36
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,171.47,122.32
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,244.09,173.67
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,290.76,210.98
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,340.97,250.79
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,389.08,288.0
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,440.51,326.8
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,489.3,362.44
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,539.11,397.6
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,586.74,430.44
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,636.37,463.6
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,680.65,492.87
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,724.27,521.08
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,766.18,546.85
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,807.38,570.42
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,840.51,590.73
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,871.61,609.71
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,902.93,628.75
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,932.56,646.64
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,765.64,536.72
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,572.44,399.87
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,786.31,553.46
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,982.87,680.23
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,849.82,592.41
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,694.69,483.47
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,844.63,591.84
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,967.53,672.06
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,810.8,569.51
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,639.2,448.79
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,772.93,548.5
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,877.39,621.96
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,664.98,478.87
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,446.55,321.57
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,401.0,291.37
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,356.14,260.46
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,430.09,318.63
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,493.34,367.9
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,449.86,337.81
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,406.28,307.28
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,288.05,218.49
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,182.92,137.67
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,152.7,114.83
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,120.14,89.63
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,93.06,68.32
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,67.03,47.59
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,44.65,29.37
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,22.21,10.73
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,11.1,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.86,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,26.22,13.7
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,42.04,29.57
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,56.45,42.48
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,75.46,55.96
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,97.06,73.09
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,117.07,88.53
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,142.11,107.8
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,168.3,127.81
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,212.9,161.18
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,259.37,195.9
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,258.07,194.92
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,248.59,187.18
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,325.31,244.66
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,406.75,304.59
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,507.68,380.85
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,633.04,473.05
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,676.81,503.39
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,719.97,533.23
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,624.8,459.65
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,505.99,367.85
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,534.37,388.08
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,564.73,408.82
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,547.0,394.83
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,529.42,381.21
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,677.44,487.35
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,824.34,588.06
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,713.36,509.63
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,588.2,421.23
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,788.49,568.56
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,968.57,690.35
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,962.81,685.95
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,953.99,681.31
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,937.82,673.04
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,918.87,663.05
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,895.16,648.65
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,868.9,632.61
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,598.09,444.6
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,322.61,238.39
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,341.75,254.51
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,359.71,268.76
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,466.22,352.51
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,550.19,417.6
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,482.06,367.9
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,423.75,325.09
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,426.82,329.52
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,415.01,321.34
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,351.99,271.64
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,295.89,226.24
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,234.25,176.08
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,179.57,130.78
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,121.4,83.44
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,73.11,43.43
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,27.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.88,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,26.53,13.66
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,45.4,32.35
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,59.59,45.11
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,80.09,57.04
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,112.68,79.32
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,136.27,98.63
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,180.06,127.09
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,241.35,171.06
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,267.57,196.49
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,278.4,207.73
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,348.74,259.24
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,439.71,326.51
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,443.03,329.14
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,426.51,315.75
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,442.22,325.95
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,455.08,333.57
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,521.94,381.58
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,593.21,431.73
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,687.62,500.9
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,794.61,576.91
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,720.42,520.06
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,627.03,449.68
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,667.04,478.48
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,707.85,506.87
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,816.69,585.87
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,924.64,662.09
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,934.85,669.02
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,942.52,675.15
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,943.53,676.25
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,941.84,675.73
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,888.26,637.81
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,834.61,599.66
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,863.69,623.62
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,888.72,644.25
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,871.31,634.08
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,850.57,621.63
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,816.65,601.04
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,781.15,578.83
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,504.19,380.12
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,223.58,166.36
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,411.19,313.76
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,568.34,431.25
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,533.3,405.65
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,495.92,378.81
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,438.47,335.96
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,383.9,294.45
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,324.83,248.79
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,265.34,201.9
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,205.04,153.99
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,151.95,111.22
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,98.71,68.5
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,50.5,29.54
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,21.01,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.83,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,24.11,11.48
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,39.04,26.99
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,46.25,33.79
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,61.75,40.97
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,99.12,59.92
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,143.47,90.0
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,187.61,123.82
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,238.04,164.73
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,288.81,207.59
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,342.69,252.6
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,395.31,295.45
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,450.57,339.21
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,504.53,380.5
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,556.76,419.23
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,606.73,455.14
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,656.7,489.91
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,702.56,521.67
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,747.21,550.72
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,787.03,575.28
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,825.24,598.47
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,858.92,620.0
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,890.24,639.95
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,810.32,582.38
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,706.1,502.7
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,844.67,605.7
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,976.41,693.02
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,986.93,697.9
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,994.29,701.89
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,995.91,703.44
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,994.26,703.09
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,987.83,700.18
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,978.15,695.32
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,962.32,687.68
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,943.45,678.12
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,919.23,664.0
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,892.31,648.07
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,801.79,590.03
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,707.2,522.46
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,615.57,458.02
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,536.94,401.15
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,608.19,460.26
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,652.57,498.12
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,597.69,458.36
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,542.69,417.86
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,485.19,375.27
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,429.21,332.54
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,366.69,283.47
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,308.25,236.18
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,244.49,183.77
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,186.27,135.06
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,124.62,84.78
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,74.78,43.0
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,27.28,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,23.31,10.52
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.26,23.81
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,44.72,32.48
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,59.75,39.61
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,97.15,58.26
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,141.58,88.44
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,186.78,123.57
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,237.23,164.82
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,279.85,204.75
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,310.42,232.7
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,352.89,265.85
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,396.4,299.0
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,377.93,285.23
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,344.08,258.55
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,327.5,245.25
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,308.04,229.61
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,315.34,234.57
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,322.99,239.69
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,379.39,280.01
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,437.9,320.84
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,477.16,347.94
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,517.38,375.39
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,357.3,261.3
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,192.13,140.14
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,496.35,363.87
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,800.69,565.35
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,903.38,634.17
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,994.32,688.25
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,915.2,637.11
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,818.61,569.06
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,721.56,505.26
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,617.8,435.18
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,605.87,429.38
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,593.18,422.27
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,550.49,393.46
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,500.15,359.32
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,681.41,493.91
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,819.67,590.72
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,647.17,472.57
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,478.58,350.78
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,579.93,431.17
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,647.58,484.93
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,596.19,448.77
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,544.82,412.45
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,485.81,369.27
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,428.81,326.4
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,367.6,279.31
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,309.92,233.48
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,245.91,182.35
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,187.51,134.56
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,126.8,85.36
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,77.17,43.2
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,27.97,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,22.91,9.82
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.34,23.82
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,43.6,31.5
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,57.2,37.63
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,95.15,55.68
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,139.95,85.65
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,182.82,126.21
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,211.7,155.23
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,264.75,192.14
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,344.4,252.11
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,398.4,295.77
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,456.69,341.37
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,508.92,381.21
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,561.56,420.01
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,612.3,456.26
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,662.94,491.29
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,709.37,521.99
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,753.52,549.46
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,794.46,574.38
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,833.69,597.85
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,868.19,619.6
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,900.22,639.72
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,929.67,656.82
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,956.68,672.32
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,975.92,684.74
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,991.98,695.31
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,1002.8,701.29
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,1010.3,705.31
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,1012.39,707.16
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,1011.04,707.03
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,1004.76,704.32
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,995.08,699.59
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,979.07,690.61
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,959.84,679.67
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,935.21,665.31
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,907.76,649.13
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,875.78,629.93
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,841.41,609.05
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,800.56,583.66
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,758.06,556.9
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,714.48,529.8
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,666.11,498.9
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,612.24,463.17
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,558.75,425.37
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,499.99,382.04
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,444.11,339.55
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,381.07,290.48
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,321.96,242.95
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,256.78,189.71
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,198.51,141.06
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,134.46,89.07
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,82.0,44.05
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,29.29,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
