Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,8.85,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.46,7.0
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.3,20.31
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,35.81,24.75
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,45.52,27.64
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,86.12,45.34
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,133.51,77.04
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,182.09,114.89
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,238.67,161.66
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,292.18,207.51
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,348.15,254.78
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,403.0,300.27
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,458.89,345.21
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,514.88,388.71
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,568.28,429.0
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,619.28,466.47
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,669.61,502.41
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,715.8,532.72
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,760.44,561.21
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,801.55,587.09
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,840.6,611.31
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,874.84,633.19
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,906.43,653.24
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,934.18,669.61
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,959.04,684.06
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,978.01,696.14
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,993.73,706.25
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,1004.66,711.93
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,1012.18,715.56
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,1014.75,717.64
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,1013.84,717.65
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,1006.47,712.2
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,995.7,704.75
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,980.06,696.94
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,961.18,687.11
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,932.51,669.52
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,901.62,650.49
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,868.64,630.01
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,833.35,607.9
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,796.42,584.75
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,753.61,557.42
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,706.68,527.79
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,658.95,497.06
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,603.9,458.45
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,551.0,419.81
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,492.02,376.24
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,434.91,332.85
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,371.07,283.09
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,311.61,235.29
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,246.64,182.7
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,188.86,134.87
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,124.01,82.51
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,72.38,38.31
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,26.3,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,21.31,7.69
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,41.21,28.57
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,46.96,34.3
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,58.35,39.37
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,96.45,57.33
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,141.86,87.52
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,187.02,121.28
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,240.31,163.91
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,293.67,208.94
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,350.02,255.89
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,407.52,302.79
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,464.8,348.4
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,518.68,390.17
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,572.85,430.84
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,625.94,468.57
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,676.86,503.57
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,723.76,534.79
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,769.22,563.62
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,811.67,590.01
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,852.19,614.78
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,887.12,636.91
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,919.48,657.28
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,946.75,673.15
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,971.1,687.11
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,991.0,699.43
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,1007.7,709.8
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,1019.17,715.45
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,1027.27,719.1
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,1028.94,720.32
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,1027.14,719.52
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,1020.33,715.71
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,1010.05,709.86
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,993.96,700.44
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,974.65,689.08
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,950.18,674.47
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,922.75,657.98
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,889.44,638.75
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,853.73,617.79
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,812.67,592.01
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,769.8,564.78
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,725.32,537.1
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,675.98,505.58
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,621.75,468.61
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,567.69,429.63
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,507.24,385.23
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,449.72,341.66
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,385.65,291.89
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,325.56,243.68
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,259.31,190.26
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,200.25,141.4
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,133.36,87.7
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,77.9,39.5
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,28.19,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.64,4.27
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,33.06,21.78
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,39.03,27.57
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,48.47,35.94
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,88.32,48.45
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,135.4,79.53
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,183.27,116.09
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,240.18,162.27
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,294.5,208.31
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,351.49,255.89
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,406.4,300.36
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,463.07,344.67
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,519.66,387.95
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,573.74,428.03
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,624.99,464.83
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,675.59,500.02
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,722.67,530.17
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,768.17,558.33
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,809.65,583.6
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,849.03,607.17
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,883.09,628.32
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,914.46,647.67
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,941.65,663.27
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,965.79,676.91
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,985.33,689.1
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,1001.61,699.36
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,1012.09,704.64
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,1019.14,707.93
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,1021.21,709.74
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,1019.78,709.52
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,1012.34,706.03
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,1001.43,700.49
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,985.68,691.67
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,966.66,680.88
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,942.08,666.58
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,914.58,650.4
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,881.99,631.94
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,846.93,611.7
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,806.68,586.74
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,764.63,560.32
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,716.5,530.17
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,670.86,501.26
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,617.22,465.04
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,563.72,426.48
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,504.9,383.39
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,447.64,340.11
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,384.57,291.15
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,324.36,242.83
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,258.84,189.65
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,200.31,140.94
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,134.04,87.29
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,79.11,38.14
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,28.28,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.23,2.29
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,28.57,17.93
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,33.46,22.72
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,42.02,30.29
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,82.97,42.73
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,130.84,73.95
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,180.59,112.29
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,237.72,158.86
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,292.18,204.83
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,349.16,252.19
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,405.01,297.04
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,464.76,343.08
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,518.8,384.02
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,572.85,423.53
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,624.33,460.07
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,675.02,494.91
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,721.71,524.48
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,766.8,552.15
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,808.43,577.42
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,847.91,601.02
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,882.92,622.81
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,915.26,642.86
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,942.07,658.03
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,965.77,671.26
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,985.31,683.34
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,1001.58,693.51
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,1012.54,699.44
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,1020.08,703.4
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,1022.14,705.21
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,1020.7,705.02
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,1014.23,702.24
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,1004.28,697.42
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,987.95,688.36
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,968.34,677.35
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,942.91,662.68
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,914.68,646.23
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,882.22,628.3
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,847.34,608.59
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,806.11,583.39
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,763.08,556.67
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,719.29,529.82
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,670.71,499.16
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,616.43,462.51
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,562.25,423.64
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,503.25,380.75
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,445.87,337.65
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,383.31,289.21
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,323.5,241.31
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,257.43,187.85
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,198.45,138.91
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,132.4,85.53
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,77.13,35.05
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,27.53,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,12.63,0.88
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,25.81,15.61
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,30.44,20.16
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,38.11,26.95
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,80.26,40.04
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,129.13,71.85
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,182.11,112.96
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,237.03,158.14
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,291.55,204.44
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,348.52,252.1
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,404.17,297.17
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,463.4,343.19
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,517.67,384.76
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,571.96,424.96
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,623.05,461.6
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,673.12,496.39
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,720.15,526.58
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,765.64,554.88
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,806.12,579.69
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,844.16,602.64
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,878.91,624.55
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,911.02,644.7
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,938.11,660.54
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,962.13,674.42
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,981.03,686.23
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,996.7,696.11
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,1006.12,702.51
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,1012.12,706.92
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,1014.17,708.69
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,1012.78,708.45
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,1003.53,701.93
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,990.99,693.51
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,975.61,686.03
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,957.08,676.58
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,931.71,661.63
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,903.61,644.91
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,870.02,625.63
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,838.71,607.7
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,798.64,582.48
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,756.77,555.84
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,708.38,525.22
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,659.21,493.55
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,606.34,457.06
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,553.39,418.88
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,495.28,376.29
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,437.7,332.79
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,375.68,284.62
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,317.01,237.41
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,250.94,183.38
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,192.14,134.33
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,127.67,82.17
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,73.03,30.91
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,26.04,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,13.16,0.52
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,26.9,16.46
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,32.8,22.13
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,40.76,29.2
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,81.99,42.37
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,130.41,73.66
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,180.84,112.55
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,238.45,159.54
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,292.89,205.38
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,349.98,252.72
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,406.11,298.28
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,463.57,343.33
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,520.71,386.55
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,575.42,426.56
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,626.52,462.69
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,676.79,497.03
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,724.19,528.39
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,770.06,557.73
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,811.31,582.51
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,850.36,605.55
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,884.82,627.04
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,916.6,646.79
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,942.05,661.18
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,964.25,673.55
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,983.09,685.27
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,998.7,695.09
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,1008.57,701.92
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,1015.05,706.81
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,1016.6,708.36
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,1014.71,707.94
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,1006.4,704.06
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,994.75,698.19
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,977.79,688.7
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,957.67,677.28
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,928.17,659.89
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,901.73,644.45
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,867.63,625.2
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,831.34,604.3
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,627.44,463.46
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,430.74,317.42
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,558.82,419.0
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,649.37,490.26
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,594.15,450.52
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,539.56,411.0
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,479.04,366.48
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,420.81,322.31
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,358.54,273.15
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,300.25,225.77
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,234.21,172.05
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,174.86,123.06
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,112.69,73.06
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,59.57,23.09
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,21.7,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.73,0.42
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,29.18,18.27
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,36.88,25.56
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,45.25,33.0
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,83.55,46.11
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,129.35,75.7
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,176.69,112.0
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,229.37,155.09
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,282.39,199.7
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,338.41,246.19
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,394.74,291.45
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,450.53,334.87
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,503.92,375.69
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,557.68,415.4
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,609.2,452.38
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,661.21,488.55
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,707.41,518.98
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,752.2,546.94
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,792.99,571.82
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,831.73,595.03
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,865.96,615.06
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,897.69,633.3
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,924.44,648.6
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,948.3,662.05
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,967.72,673.78
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,984.03,683.66
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,993.68,689.88
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,1000.01,694.21
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,1002.0,695.62
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,1000.61,695.09
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,992.88,691.13
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,981.89,685.28
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,965.63,675.55
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,946.28,663.98
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,920.26,648.6
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,891.64,631.58
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,863.95,614.84
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,828.91,593.29
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,787.0,567.38
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,743.59,540.23
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,694.99,510.06
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,645.78,478.94
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,592.6,442.13
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,538.29,403.48
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,478.23,360.09
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,420.4,316.96
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,356.59,268.01
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,297.15,220.87
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,231.29,168.18
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,172.1,119.99
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,109.28,70.04
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,56.04,18.96
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,20.52,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.59,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,30.89,19.49
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,38.93,27.13
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,47.5,34.74
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,85.27,47.94
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,130.8,77.12
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,177.72,112.35
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,230.85,154.94
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,283.83,199.18
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,339.74,245.23
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,396.53,290.99
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,452.94,335.2
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,506.59,375.82
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,560.6,415.19
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,611.73,450.39
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,663.36,484.51
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,709.81,515.4
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,754.84,543.91
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,796.09,568.37
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,835.36,591.16
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,869.87,611.33
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,901.84,629.77
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,929.16,645.2
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,953.64,658.85
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,972.79,670.61
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,988.74,680.54
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,999.45,687.8
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,1006.8,693.15
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,1008.26,694.62
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,1006.27,694.14
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,998.83,689.37
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,987.99,682.63
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,971.89,673.46
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,952.62,662.42
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,925.09,646.57
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,895.13,629.17
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,861.64,610.41
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,830.51,593.02
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,789.18,567.49
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,746.28,540.72
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,697.58,510.76
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,648.22,479.75
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,592.9,441.65
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,539.78,403.76
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,479.85,360.47
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,422.04,317.37
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,357.54,267.95
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,297.56,220.43
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,231.36,167.48
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,173.04,119.94
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,108.11,68.41
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,53.93,14.69
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,19.68,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,17.27,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,33.58,21.6
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,42.21,29.86
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,52.32,38.81
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,88.97,52.97
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,133.26,81.48
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,178.39,115.12
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,230.31,156.55
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,282.13,199.54
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,337.27,244.74
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,390.63,287.2
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,446.27,329.98
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,501.72,371.82
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,555.6,411.2
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,606.23,446.31
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,656.57,480.01
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,702.32,511.58
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,746.82,540.25
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,788.26,565.4
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,826.35,588.03
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,807.41,571.98
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,772.22,541.84
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,858.25,603.29
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,943.84,656.41
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,962.99,667.42
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,979.07,677.12
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,988.57,683.22
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,994.8,687.48
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,996.25,688.55
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,994.4,687.74
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,985.28,682.59
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,972.99,675.63
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,956.06,665.88
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,941.84,657.94
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,914.87,641.99
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,885.42,624.54
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,851.93,605.69
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,816.32,585.27
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,773.41,558.84
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,731.58,532.83
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,682.12,501.89
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,632.3,469.36
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,576.51,430.46
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,521.7,391.3
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,461.41,347.62
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,403.68,304.5
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,339.58,255.32
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,278.18,206.83
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,213.08,154.65
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,156.53,108.77
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,96.32,61.04
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,41.43,7.28
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,16.17,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.84,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.35,18.09
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,37.46,25.85
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,45.06,32.66
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,82.41,46.0
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,127.88,74.89
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,175.1,110.29
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,228.48,153.06
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,281.53,197.4
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,337.6,243.65
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,394.51,289.58
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,451.25,334.13
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,505.07,375.19
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,559.26,415.12
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,612.04,452.76
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,662.72,487.79
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,709.75,518.34
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,755.39,546.44
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,797.18,571.78
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,837.04,595.53
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,871.79,617.3
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,903.97,637.38
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,932.21,653.91
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,957.71,668.69
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,977.56,681.37
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,994.15,692.15
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,1004.93,697.96
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,1012.28,701.76
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,1014.16,703.44
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,1012.52,703.09
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,1005.35,698.3
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,994.73,691.47
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,978.75,682.56
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,959.51,671.68
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,934.18,656.98
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,905.92,640.4
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,873.21,621.97
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,838.08,601.78
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,796.32,575.93
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,752.85,548.67
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,708.06,520.94
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,658.5,489.41
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,603.35,451.84
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,548.6,412.42
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,488.35,368.5
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,431.14,325.34
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,366.4,275.13
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,306.17,226.78
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,238.41,172.05
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,178.67,122.81
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,112.93,70.09
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,56.68,6.01
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,20.4,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.46,0.0
