Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,28.58,17.39
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,37.52,25.88
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,45.97,33.42
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,82.86,46.75
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,128.36,75.58
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,175.41,111.03
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,228.53,153.95
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,281.25,198.14
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,337.06,244.36
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,394.01,290.62
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,450.45,335.29
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,503.65,376.16
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,557.23,415.94
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,608.42,451.84
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,659.19,486.16
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,706.43,517.36
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,751.51,545.29
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,791.98,569.95
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,830.49,593.01
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,865.21,614.63
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,897.42,634.54
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,924.55,649.81
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,948.84,663.23
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,967.79,675.04
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,983.57,684.98
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,993.64,690.38
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,1000.37,693.83
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,1002.22,695.5
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,1000.67,695.21
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,993.71,690.23
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,983.38,683.32
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,966.31,673.43
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,946.11,661.68
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,921.43,647.43
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,893.93,631.36
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,859.66,611.91
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,827.74,593.84
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,785.97,568.01
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,742.6,540.85
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,693.57,510.35
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,643.87,478.8
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,588.57,440.42
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,535.31,402.05
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,475.05,358.13
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,417.03,314.47
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,352.51,264.58
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,292.65,216.73
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,225.39,162.35
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,166.49,114.06
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,101.18,62.27
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,46.28,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,17.02,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,15.82,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,31.03,19.16
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,49.11,35.38
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,67.43,51.28
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,92.58,66.99
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,120.1,87.47
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,158.32,113.22
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,208.52,149.42
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,257.83,186.96
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,312.24,228.78
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,370.36,272.33
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,447.72,330.63
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,501.61,371.56
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,555.84,411.38
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,608.24,448.49
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,658.23,482.76
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,704.58,512.83
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,749.54,540.42
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,790.27,564.75
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,828.85,587.31
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,801.1,565.87
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,753.55,527.05
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,848.74,594.82
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,942.35,652.92
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,912.29,633.1
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,866.95,597.96
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,852.19,589.1
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,830.61,575.75
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,919.81,640.95
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,989.64,686.11
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,979.93,680.65
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,967.09,673.87
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,950.04,664.23
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,935.72,656.39
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,909.09,640.73
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,879.94,623.48
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,845.9,604.01
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,809.77,582.98
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,768.11,556.82
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,725.0,529.44
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,677.81,499.82
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,628.04,467.17
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,574.29,429.38
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,520.98,390.99
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,460.18,346.62
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,401.9,302.78
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,338.22,253.64
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,279.07,206.51
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,211.01,151.82
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,153.99,105.38
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,93.32,57.12
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,39.86,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,14.77,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,16.42,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,31.99,19.91
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,40.87,28.63
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,50.81,37.48
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,84.98,50.63
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,128.82,78.42
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,173.72,111.56
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,225.31,152.38
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,276.79,195.04
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,331.66,240.04
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,385.29,282.82
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,441.27,326.06
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,496.41,367.63
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,550.02,406.66
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,600.24,441.15
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,650.09,474.02
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,660.73,475.97
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,656.08,466.84
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,732.95,520.61
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,819.05,575.16
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,853.52,595.25
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,885.64,614.09
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,906.38,624.46
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,923.26,632.5
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,941.73,643.87
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,957.35,653.57
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,965.62,657.56
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,970.79,659.81
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,864.46,590.84
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,747.53,510.4
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,854.95,587.58
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,947.6,649.28
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,933.64,641.53
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,912.91,630.6
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,882.24,612.66
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,849.89,593.68
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,814.39,572.2
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,777.28,549.51
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,734.9,523.08
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,691.5,495.55
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,641.83,463.94
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,589.33,429.74
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,533.59,391.48
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,479.44,353.43
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,418.83,310.34
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,361.53,268.42
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,299.01,221.49
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,241.71,177.25
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,175.04,125.61
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,121.14,83.32
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,68.14,41.71
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,16.7,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,16.05,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,31.21,19.18
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,47.36,34.1
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,64.36,49.08
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,80.97,56.93
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,85.97,64.33
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,102.19,77.18
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,118.47,89.83
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,163.83,124.37
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,214.74,162.81
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,235.75,178.05
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,256.36,192.73
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,329.26,246.55
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,411.82,306.1
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,468.92,345.69
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,529.84,387.21
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,532.17,386.86
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,528.36,382.49
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,552.56,398.06
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,576.28,412.87
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,601.26,429.47
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,626.09,445.87
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,623.75,443.68
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,619.94,440.75
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,646.38,458.65
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,672.77,476.17
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,676.04,478.52
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,678.43,480.57
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,470.84,340.18
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,250.84,183.17
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,260.41,191.15
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,269.98,198.25
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,346.77,254.2
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,418.47,305.14
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,248.47,183.06
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,80.4,56.85
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,55.18,37.72
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,29.98,18.11
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,159.18,119.36
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,292.05,219.5
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,193.06,145.32
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,103.94,76.93
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,103.09,76.71
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,102.33,76.42
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,88.51,65.72
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,74.7,54.9
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,60.89,43.9
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,47.34,32.92
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,35.24,22.99
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,23.16,12.94
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,13.98,4.89
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.82,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.46,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,13.98,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,27.54,16.28
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,46.65,33.76
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,65.75,50.68
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,89.84,66.33
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,116.98,87.01
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,153.98,110.99
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,213.4,154.54
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,249.15,186.56
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,278.54,212.3
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,303.58,232.77
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,320.88,246.14
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,380.56,292.07
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,445.18,341.49
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,425.92,325.02
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,396.71,300.5
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,450.56,340.67
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,507.97,382.79
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,541.05,406.38
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,574.64,430.2
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,512.07,382.72
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,442.07,329.55
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,521.88,388.45
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,607.8,450.07
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,562.64,416.11
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,519.39,383.82
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,597.75,440.93
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,671.6,493.59
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,693.79,509.28
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,715.04,524.47
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,695.82,510.6
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,675.7,496.35
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,760.05,559.31
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,838.31,616.06
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,707.87,523.09
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,582.35,432.25
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,574.7,429.32
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,564.72,424.06
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,503.38,380.1
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,444.09,337.16
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,350.04,267.87
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,267.83,205.65
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,171.71,131.64
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,77.37,56.88
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,66.7,48.69
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,56.04,40.29
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,45.88,32.14
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,35.72,23.82
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,26.54,16.16
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,17.36,8.41
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,10.12,1.96
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.95,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.93,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.71,0.53
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,14.95,7.13
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,22.19,13.59
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,30.4,19.65
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,38.62,26.5
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,82.39,62.47
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,124.69,96.57
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,87.78,66.32
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,48.32,34.02
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,52.2,36.98
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,56.09,39.89
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,41.58,28.06
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,27.07,16.27
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,93.88,69.54
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,160.26,121.09
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,250.9,190.44
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,342.9,258.86
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,361.6,271.89
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,380.45,285.24
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,305.02,229.15
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,226.26,169.97
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,192.39,144.33
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,158.23,118.15
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,229.22,172.28
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,300.86,225.54
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,270.31,202.22
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,239.56,179.05
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,210.15,157.04
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,180.64,134.79
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,213.79,160.12
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,247.1,185.24
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,263.11,197.71
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,279.16,210.34
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,301.11,227.12
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,323.06,243.86
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,279.43,211.56
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,236.12,179.28
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,224.17,170.76
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,212.28,162.15
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,295.22,228.43
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,374.13,289.75
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,248.86,193.28
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,134.04,102.51
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,115.67,88.6
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,97.29,74.22
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,79.41,59.81
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,61.5,45.1
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,45.1,31.46
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,28.97,17.84
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,16.89,6.9
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,8.36,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,16.4,7.41
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,30.9,20.76
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,45.21,33.59
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,61.51,45.54
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,77.98,59.18
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,86.46,65.9
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,94.83,72.37
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,72.04,53.55
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,48.32,34.03
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,62.85,45.63
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,77.4,57.05
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,151.42,115.39
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,225.57,172.14
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,231.73,175.88
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,237.75,179.7
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,366.51,276.9
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,502.56,375.28
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,505.47,374.54
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,505.09,372.2
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,528.45,387.99
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,554.47,405.29
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,568.15,413.81
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,581.49,422.11
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,509.85,371.46
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,439.98,321.68
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,486.98,354.93
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,534.45,387.23
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,530.72,385.51
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,526.57,383.91
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,642.19,468.12
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,755.84,547.86
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,670.01,488.25
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,593.19,434.88
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,455.68,338.46
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,321.06,240.18
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,448.36,337.93
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,553.87,416.47
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,501.82,379.18
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,451.03,343.07
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,303.82,233.44
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,166.77,127.1
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,203.06,157.04
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,232.56,181.02
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,201.97,157.55
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,171.6,133.92
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,139.91,108.42
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,109.15,83.23
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,78.76,58.21
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,47.92,32.73
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,27.62,14.27
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.86,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,15.24,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,23.99,13.14
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,32.31,21.68
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,39.76,28.48
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,85.22,56.65
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,116.58,85.15
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,146.78,109.09
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,177.23,133.39
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,203.83,155.14
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,225.75,172.68
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,269.87,206.02
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,320.49,244.03
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,357.35,271.68
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,395.04,299.59
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,418.56,315.8
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,440.75,330.71
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,489.49,366.12
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,540.62,402.74
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,582.47,431.49
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,626.86,461.63
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,668.11,490.4
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,710.32,519.58
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,678.33,495.29
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,644.92,470.18
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,556.32,407.11
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,459.06,336.77
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,480.15,351.71
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,501.29,366.1
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,680.8,497.15
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,852.77,616.75
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,728.85,528.98
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,603.99,439.91
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,410.46,304.16
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,222.29,165.17
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,174.2,129.34
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,126.48,92.96
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,89.59,64.67
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,53.22,36.41
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,96.91,70.79
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,141.68,105.78
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,76.91,55.56
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,13.52,5.24
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,10.62,2.94
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.72,0.62
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,6.27,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.82,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.86,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.89,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.93,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.96,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.48,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,6.39,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,12.54,4.13
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,23.64,14.44
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,34.76,24.32
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,48.31,34.31
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,61.77,45.43
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,86.42,65.34
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,111.18,84.91
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,191.5,143.65
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,301.19,226.53
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,313.87,238.46
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,315.47,240.15
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,371.91,282.74
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,432.61,327.91
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,491.25,370.5
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,554.95,415.99
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,552.34,411.78
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,542.03,402.03
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,539.11,398.56
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,533.06,392.72
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,520.75,382.99
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,507.97,372.92
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,550.02,401.78
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,596.99,433.14
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,632.13,457.14
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,667.55,481.16
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,733.88,527.53
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,795.21,569.7
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,768.3,550.32
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,739.98,530.77
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,741.42,533.01
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,741.25,534.0
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,429.19,318.83
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,121.57,88.6
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,143.65,106.32
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,165.8,123.48
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,356.18,270.27
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,532.63,399.96
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,410.81,310.23
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,286.92,217.54
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,145.37,110.02
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.62,2.94
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,9.17,1.8
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.72,0.65
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,6.27,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.86,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.89,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.93,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.96,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.48,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,16.22,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,27.28,15.29
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,38.09,26.48
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,49.76,36.98
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,79.77,48.81
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,122.94,75.99
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,167.65,109.16
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,219.47,150.83
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,221.26,163.28
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,192.16,146.7
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,292.67,221.53
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,436.95,331.38
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,452.94,344.27
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,445.28,337.11
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,483.73,364.74
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,522.14,391.59
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,482.88,360.89
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,433.29,322.22
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,520.63,385.9
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,612.98,451.12
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,745.45,551.77
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,885.74,648.75
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,844.85,618.49
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,783.31,569.24
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,877.67,640.39
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,963.18,697.08
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,871.38,632.87
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,761.07,549.65
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,733.48,530.85
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,697.43,505.85
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,624.96,455.03
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,544.29,397.9
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,589.88,431.94
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,625.3,458.1
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,689.98,507.3
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,747.01,550.31
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,751.68,556.29
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,749.91,558.11
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,669.93,501.41
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,594.53,447.44
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,603.49,457.79
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,602.93,460.06
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,548.04,420.12
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,493.79,380.05
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,431.64,333.55
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,372.58,287.93
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,308.19,236.89
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,247.29,187.06
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,179.96,131.76
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,122.85,84.44
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,62.88,31.23
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.83,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.93,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.71,0.2
