Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,16.39,8.2
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,25.09,15.9
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,35.24,23.43
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,45.39,31.83
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,56.53,40.89
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,67.67,49.82
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,55.57,39.8
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,43.48,29.84
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,69.15,50.32
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,94.76,70.41
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,112.01,83.76
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,129.3,97.04
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,148.35,111.42
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,167.65,125.84
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,193.66,145.53
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,220.02,165.3
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,225.45,169.13
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,230.9,173.04
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,257.54,192.84
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,284.4,212.61
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,313.4,233.41
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,342.65,254.15
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,398.05,294.23
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,450.42,331.44
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,391.34,288.72
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,325.85,241.26
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,322.82,239.82
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,319.69,238.1
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,370.64,275.69
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,415.49,308.27
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,369.75,274.92
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,316.45,236.14
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,345.9,258.55
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,367.63,274.94
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,214.71,161.78
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,64.84,46.0
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,39.16,25.83
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,13.53,5.29
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,57.05,40.43
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,101.02,75.6
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,233.34,182.23
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,353.59,273.84
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,351.97,272.68
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,346.52,267.92
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,279.45,214.43
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,219.54,165.93
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,151.67,111.23
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,98.15,67.73
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,49.7,22.34
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,6.21,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,11.57,3.11
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,24.13,14.92
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,36.7,26.17
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,50.73,36.6
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,64.44,48.03
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,82.75,62.9
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,101.17,77.55
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,132.52,102.4
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,164.62,127.52
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,165.16,127.29
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,165.03,126.55
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,193.59,148.47
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,222.79,170.61
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,227.53,173.41
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,232.12,176.17
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,316.13,239.32
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,403.26,302.52
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,384.98,286.78
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,365.13,270.48
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,353.9,261.42
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,339.48,249.97
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,348.88,255.1
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,358.28,259.76
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,362.77,264.29
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,367.17,268.61
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,390.03,285.9
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,407.62,299.3
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,485.3,355.72
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,563.46,411.21
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,539.54,395.07
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,515.24,379.11
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,633.04,467.98
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,745.91,550.58
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,671.78,498.48
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,591.36,442.18
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,558.26,420.01
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,524.73,397.0
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,334.43,256.31
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,141.77,106.83
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,74.97,54.77
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,9.65,2.23
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,10.62,3.05
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,11.58,3.88
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,9.65,2.31
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.71,0.73
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,6.27,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.82,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.37,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.93,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.96,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.64,1.48
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,20.26,11.48
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,30.89,20.94
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,43.46,30.24
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,56.05,40.56
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,69.47,51.35
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,82.78,61.83
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,80.23,59.53
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,77.37,57.01
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,171.18,130.55
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,268.3,204.6
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,276.42,210.18
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,282.9,214.55
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,317.17,239.55
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,352.43,264.91
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,431.88,323.89
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,516.76,385.66
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,562.31,417.32
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,609.6,449.95
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,683.7,503.78
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,763.21,560.29
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,761.26,556.8
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,758.32,553.04
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,690.24,503.91
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,622.27,454.3
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,812.98,597.33
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,987.99,714.73
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,861.96,628.02
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,713.1,517.84
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,786.79,573.1
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,856.62,623.63
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,837.47,611.42
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,816.03,598.28
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,856.59,632.29
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,873.79,644.76
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,843.52,625.51
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,806.01,601.56
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,761.27,572.45
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,715.41,542.24
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,664.89,508.63
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,615.81,474.85
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,556.58,431.08
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,498.89,387.47
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,436.23,339.59
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,376.65,292.59
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,308.24,237.49
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,246.15,185.97
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,175.97,127.95
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,118.71,80.1
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,53.02,16.39
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,14.74,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,24.9,12.34
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,35.09,23.81
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,46.08,33.76
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,75.18,44.86
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,119.71,72.35
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,166.04,106.93
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,219.27,150.17
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,249.55,183.67
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,258.79,196.68
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,333.44,252.68
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,443.19,337.66
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,497.67,381.63
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,552.73,425.05
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,605.14,464.66
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,658.35,503.77
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,705.34,537.81
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,750.88,569.08
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,793.83,597.26
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,835.03,623.92
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,869.76,646.67
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,901.85,667.51
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,928.81,683.72
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,952.74,697.85
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,972.08,710.37
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,988.13,720.81
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,998.81,726.3
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,1006.03,729.64
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,1006.77,729.99
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,1003.97,728.19
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,995.16,722.97
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,982.91,715.62
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,965.84,704.86
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,945.55,692.07
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,916.1,673.24
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,884.2,652.8
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,853.77,634.35
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,815.96,610.69
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,770.34,580.49
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,723.57,549.22
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,672.14,514.77
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,622.23,480.13
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,562.3,435.61
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,503.94,391.27
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,440.12,342.27
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,379.41,294.21
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,310.09,238.23
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,247.23,186.01
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,175.7,127.01
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,117.28,78.31
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,51.95,10.95
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.78,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,20.54,8.88
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,27.7,17.59
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,34.37,23.77
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,65.49,33.74
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,114.14,62.88
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,164.23,100.59
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,222.69,148.79
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,278.8,197.27
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,337.78,247.78
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,395.02,296.09
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,456.23,345.99
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,512.07,391.17
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,567.89,435.02
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,620.94,474.74
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,673.16,512.66
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,721.12,544.81
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,767.35,574.83
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,809.15,601.38
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,848.59,626.0
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,883.33,648.29
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,915.17,668.54
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,941.23,685.14
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,963.77,699.48
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,908.18,662.07
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,835.32,605.2
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,928.92,675.06
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,1010.99,726.77
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,1011.15,726.27
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,1007.71,724.17
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,998.27,718.64
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,985.37,711.02
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,967.57,701.45
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,946.52,689.82
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,915.75,670.41
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,882.71,649.51
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,851.68,629.92
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,813.33,605.26
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,685.58,516.61
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,557.6,421.56
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,599.29,457.61
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,616.99,474.75
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,560.55,432.58
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,503.46,389.4
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,439.97,340.79
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,379.55,293.05
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,309.65,236.8
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,246.39,184.4
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,175.14,125.75
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,116.96,77.0
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,50.88,3.87
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,12.78,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,20.67,8.67
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,29.72,19.37
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,38.12,27.1
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,67.67,36.61
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,114.97,64.75
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,165.0,102.49
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,220.39,147.95
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,275.55,195.23
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,336.02,246.47
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,392.34,293.22
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,450.43,339.92
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,505.67,383.62
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,561.17,426.12
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,614.41,464.81
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,665.71,500.85
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,713.42,533.34
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,759.56,563.19
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,801.37,588.53
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,841.01,612.01
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,875.29,632.88
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,906.79,651.82
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,933.9,667.05
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,957.94,680.29
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,975.96,691.14
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,990.58,699.99
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,1000.25,704.47
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,1006.39,706.9
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,1006.48,707.17
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,1002.98,705.42
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,994.43,700.7
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,982.38,693.96
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,963.5,683.08
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,941.38,670.27
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,910.6,652.52
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,877.56,633.24
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,715.57,526.47
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,548.11,405.89
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,531.65,396.76
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,504.85,379.3
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,434.82,329.56
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,375.52,286.69
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,326.33,250.46
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,278.81,214.74
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,240.11,185.53
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,201.92,155.91
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,231.5,177.93
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,244.39,182.87
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,174.24,124.77
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,114.71,74.65
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,49.1,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,13.27,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,22.52,9.45
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,34.04,22.86
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,46.29,33.92
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,73.73,44.82
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,117.17,71.38
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,163.12,105.39
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,214.8,146.63
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,251.22,182.73
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,270.59,202.55
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,316.31,237.13
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,364.98,272.99
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,380.87,284.18
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,387.95,288.12
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,500.68,371.04
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,641.61,469.24
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,597.78,433.73
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,527.62,380.42
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,660.99,478.39
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,810.8,579.0
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,777.56,553.29
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,726.27,514.82
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,746.07,529.21
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,764.77,542.09
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,867.96,617.07
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,962.23,678.34
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,904.29,640.08
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,831.12,587.13
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,806.68,571.93
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,786.1,558.47
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,881.32,629.76
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,957.81,681.43
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,612.13,452.3
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,240.43,176.9
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,575.72,433.94
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,863.81,631.81
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,827.29,607.95
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,788.76,585.37
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,701.07,526.91
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,614.35,464.69
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,456.74,349.49
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,309.57,237.53
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,332.49,257.69
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,346.15,269.36
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,299.01,233.18
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,253.05,197.11
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,204.68,158.06
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,159.12,120.28
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,111.31,80.51
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,68.64,44.28
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,30.46,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,12.78,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,20.31,7.55
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,31.65,20.94
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,42.37,30.72
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,69.99,41.12
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,114.27,67.69
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,161.03,102.39
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,213.46,144.42
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,265.92,187.94
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,322.02,233.74
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,376.44,276.57
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,433.0,319.05
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,486.85,359.74
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,542.8,400.63
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,593.03,436.4
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,642.61,470.78
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,689.0,503.24
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,734.21,533.43
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,775.13,560.7
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,814.0,586.57
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,847.69,608.41
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,878.96,628.74
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,806.6,577.72
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,715.4,509.51
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,840.89,601.95
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,959.79,679.93
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,918.09,652.75
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,861.38,611.37
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,699.05,501.79
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,525.59,379.98
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,755.28,550.32
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,952.57,682.8
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,766.21,556.33
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,571.23,415.59
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,728.48,535.39
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,852.53,623.08
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,815.78,599.71
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,779.88,578.13
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,733.86,548.62
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,687.07,518.24
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,635.27,483.36
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,583.56,447.35
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,525.33,405.03
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,468.58,362.66
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,404.29,313.72
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,341.21,264.25
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,275.51,210.95
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,216.26,161.58
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,149.59,106.85
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,93.77,59.67
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,40.04,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.52,6.48
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.12,21.25
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,44.03,32.09
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,71.12,42.79
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,115.03,69.47
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,161.05,103.66
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,213.01,145.56
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,265.07,189.61
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,320.86,236.67
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,374.87,281.36
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,431.42,326.9
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,484.82,369.52
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,540.33,412.54
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,591.63,450.98
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,643.14,488.63
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,689.95,522.62
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,735.53,553.89
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,776.69,580.37
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,814.37,604.19
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,848.09,626.12
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,879.31,646.29
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,810.26,594.91
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,719.03,522.86
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,841.07,615.67
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,956.31,694.74
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,965.75,700.38
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,971.93,704.82
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,971.87,705.02
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,968.49,703.23
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,959.73,698.37
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,953.59,695.38
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,935.53,684.31
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,914.43,671.38
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,881.95,651.1
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,847.53,629.46
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,810.55,606.69
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,774.67,584.47
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,732.08,556.16
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,687.88,526.44
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,635.9,490.82
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,583.96,453.73
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,527.41,411.59
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,471.89,369.15
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,407.9,319.19
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,347.42,270.59
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,280.05,215.46
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,217.68,163.18
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,150.6,107.47
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,94.87,59.32
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,34.49,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.73,5.39
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,30.13,19.53
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,40.91,29.4
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,67.24,45.41
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,85.37,64.75
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,124.42,83.65
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,210.02,142.94
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,262.47,187.76
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,318.4,235.34
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,373.17,281.4
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,432.39,329.8
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,486.6,373.86
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,541.29,417.17
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,538.12,411.73
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,510.24,386.08
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,614.28,468.29
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,736.82,560.02
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,661.22,498.81
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,555.11,412.54
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,713.68,536.06
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,881.01,654.9
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,780.57,580.62
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,651.48,479.78
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,571.49,422.08
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,482.34,356.54
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,592.1,437.14
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,696.96,511.69
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,850.58,628.84
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,979.67,718.15
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,970.03,711.48
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,957.03,703.57
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,938.2,693.3
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,916.24,680.94
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,888.3,663.14
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,857.78,643.57
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,821.32,620.5
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,787.42,599.1
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,743.22,569.26
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,697.72,538.26
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,528.41,411.99
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,369.27,287.58
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,443.71,349.3
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,482.75,380.99
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,419.16,330.42
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,358.85,281.3
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,291.56,224.91
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,230.55,172.47
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,160.76,113.94
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,102.87,62.38
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,37.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
