Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.94,4.27
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,28.97,18.52
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,39.39,28.09
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,65.2,37.38
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,109.39,63.69
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,145.03,101.03
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,155.13,118.14
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,190.3,145.33
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,227.99,174.28
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,290.01,221.06
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,363.5,276.71
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,403.5,307.28
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,442.97,336.9
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,530.96,405.26
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,641.11,488.9
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,687.97,522.7
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,732.96,553.39
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,678.28,508.08
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,595.53,440.35
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,641.88,473.79
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,687.49,505.8
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,704.84,518.79
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,722.08,531.92
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,448.59,336.46
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,156.66,115.14
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,205.41,152.6
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,254.56,189.53
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,386.01,287.39
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,514.68,380.16
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,449.74,332.97
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,384.66,285.73
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,509.27,379.47
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,622.74,462.16
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,461.75,345.32
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,288.58,216.15
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,272.75,205.17
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,256.86,193.7
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,430.97,330.3
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,574.46,438.64
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,501.58,385.18
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,439.8,339.85
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,283.82,220.29
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,139.33,105.93
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,249.0,195.11
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,324.39,252.08
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,257.2,196.93
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,197.12,147.02
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,131.91,93.44
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,77.28,45.58
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,27.5,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,10.81,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,18.5,3.8
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,35.54,23.93
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,49.12,36.34
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,74.77,48.19
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,116.66,74.3
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,158.29,105.67
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,203.6,142.27
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,242.34,178.17
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,266.14,200.21
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,274.57,208.14
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,273.43,207.33
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,354.29,268.54
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,447.88,338.48
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,429.07,322.58
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,398.94,297.98
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,550.91,415.27
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,728.88,545.61
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,769.78,570.68
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,808.96,595.26
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,843.37,617.35
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,875.38,637.76
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,790.59,575.4
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,681.71,491.92
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,653.97,472.44
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,624.07,450.83
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,800.71,581.79
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,965.81,694.26
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,965.29,692.82
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,961.5,690.82
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,854.28,618.6
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,740.14,535.87
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,828.01,603.5
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,897.26,652.48
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,869.05,634.08
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,838.35,614.79
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,803.81,592.58
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,764.27,566.91
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,719.59,537.83
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,673.84,507.6
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,621.23,471.48
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,568.86,434.7
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,509.97,391.43
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,452.66,348.28
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,388.11,299.0
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,325.48,249.76
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,258.96,196.22
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,199.41,147.01
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,133.14,92.96
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,76.93,42.89
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,27.54,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.19,2.25
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.71,19.78
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,43.52,31.42
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,69.45,42.32
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,113.26,68.79
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,159.46,102.81
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,211.63,144.45
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,262.98,187.1
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,318.17,232.6
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,372.2,276.62
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,428.77,321.44
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,482.02,363.19
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,536.1,404.41
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,587.14,441.52
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,638.99,478.08
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,685.53,510.91
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,730.94,541.86
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,771.56,567.38
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,810.37,591.44
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,768.53,558.88
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,707.52,510.61
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,814.26,589.01
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,923.42,661.24
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,941.17,671.45
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,955.81,680.55
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,963.83,685.99
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,968.56,689.53
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,968.48,689.73
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,965.09,688.01
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,912.32,654.51
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,853.09,611.9
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,805.37,581.67
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,756.98,550.43
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,675.81,494.67
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,604.99,444.92
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,381.72,285.44
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,163.4,120.69
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,158.27,117.49
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,153.27,114.0
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,159.49,119.5
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,165.78,125.06
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,145.27,109.71
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,125.04,94.4
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,104.55,78.62
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,84.0,62.47
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,64.46,46.75
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,44.83,30.64
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,28.49,16.98
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,12.54,2.58
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,6.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.9,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.57,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,33.02,21.72
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,53.46,39.98
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,73.59,54.21
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,99.14,74.0
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,130.51,97.96
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,163.11,122.98
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,218.38,162.68
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,291.17,217.45
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,319.94,241.73
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,338.5,256.38
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,376.61,284.33
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,414.65,311.32
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,402.86,300.81
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,383.95,284.83
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,374.6,277.16
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,363.0,267.72
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,384.16,281.88
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,405.51,295.84
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,395.47,288.16
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,384.64,280.12
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,517.28,374.8
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,650.47,465.26
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,709.07,504.79
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,763.76,542.05
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,851.18,603.22
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,934.86,659.73
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,934.01,658.55
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,930.26,656.63
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,921.25,652.21
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,909.28,646.05
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,888.13,634.14
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,864.48,620.68
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,843.86,609.64
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,819.62,596.1
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,781.93,574.23
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,742.7,551.03
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,698.27,522.16
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,652.79,491.91
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,599.22,455.46
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,546.18,418.45
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,484.9,373.67
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,428.75,331.42
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,364.62,282.23
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,304.84,234.94
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,237.76,180.9
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,178.14,131.74
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,110.79,76.75
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,55.56,25.69
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,21.12,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.83,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.88,0.08
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.83,19.94
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.29,33.17
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,70.44,44.35
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,113.63,70.73
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,158.45,103.38
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,210.12,144.24
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,243.94,178.27
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,263.44,198.14
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,287.93,217.79
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,307.74,232.72
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,360.42,272.02
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,417.68,314.03
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,515.49,387.64
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,637.35,476.49
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,602.66,446.65
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,542.35,398.38
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,580.14,424.18
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,620.93,450.93
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,486.16,355.36
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,337.92,247.39
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,251.8,184.96
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,165.1,120.47
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,471.73,348.79
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,775.61,555.37
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,866.53,619.15
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,953.23,678.09
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,951.76,677.11
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,947.16,675.14
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,790.86,569.67
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,624.5,451.18
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,764.39,556.35
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,880.47,638.72
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,852.63,621.28
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,822.29,603.28
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,783.76,580.42
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,743.68,556.17
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,604.18,456.29
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,474.98,360.33
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,520.6,399.41
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,546.48,422.38
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,482.94,374.9
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,425.23,330.92
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,360.8,280.86
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,300.84,232.88
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,232.52,177.36
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,172.31,127.5
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,106.01,73.13
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,50.79,20.12
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,19.37,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.34,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,16.07,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.59,22.06
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.42,37.35
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,73.28,47.78
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,115.59,74.29
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,159.6,106.32
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,209.95,145.77
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,260.07,187.23
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,314.3,232.11
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,367.03,275.06
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,421.78,318.65
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,473.67,358.83
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,526.78,398.75
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,505.38,380.35
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,460.51,343.23
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,446.48,332.01
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,426.3,315.9
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,602.75,449.32
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,797.37,587.65
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,713.28,522.5
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,605.67,440.39
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,646.34,469.67
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,692.52,501.55
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,819.76,595.73
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,945.11,681.58
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,955.0,685.62
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,961.72,688.67
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,797.73,576.99
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,616.36,445.25
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,787.34,573.66
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,933.85,675.39
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,772.03,563.71
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,600.6,438.93
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,584.11,429.67
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,566.31,418.62
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,508.22,378.36
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,451.64,338.56
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,569.77,431.86
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,654.86,498.44
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,600.89,460.17
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,547.42,422.11
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,488.13,377.93
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,427.89,331.99
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,362.97,281.51
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,302.6,233.15
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,235.46,178.45
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,175.97,129.01
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,111.73,76.31
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,50.65,15.61
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,19.35,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.68,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,25.37,15.21
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,34.03,23.4
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,57.65,31.17
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,103.77,57.34
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,110.3,72.98
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,90.93,68.51
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,152.28,115.89
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,220.51,168.22
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,279.05,212.38
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,347.51,264.27
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,385.6,293.33
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,423.13,321.42
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,438.81,331.77
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,449.81,338.22
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,409.79,306.85
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,362.09,269.56
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,472.34,350.89
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,587.65,433.03
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,592.31,434.8
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,595.11,435.76
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,645.14,471.82
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,701.33,511.48
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,596.49,436.07
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,485.99,355.53
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,741.88,549.21
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,975.22,708.81
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,768.51,565.44
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,530.95,388.46
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,756.19,559.95
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,941.43,688.53
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,921.94,674.92
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,899.39,660.76
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,694.55,518.44
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,482.37,358.7
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,408.34,306.39
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,344.59,259.92
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,246.25,186.21
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,146.32,109.38
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,179.8,136.64
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,219.28,168.29
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,192.4,147.73
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,165.74,127.18
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,259.81,203.37
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,324.29,251.32
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,254.35,193.16
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,192.23,140.68
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,120.26,81.29
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,58.28,11.94
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,21.16,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.96,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,29.77,18.64
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,39.85,28.19
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,62.88,37.13
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,106.78,62.62
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,152.3,95.65
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,205.2,138.16
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,248.11,180.21
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,274.54,206.35
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,272.05,206.96
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,255.03,194.28
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,262.1,198.99
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,267.52,202.17
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,437.7,335.21
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,646.11,491.56
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,517.77,392.42
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,350.77,261.04
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,369.49,274.33
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,388.32,287.09
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,485.52,358.45
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,590.59,433.49
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,664.28,486.46
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,736.88,538.13
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,854.89,627.5
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,963.32,700.55
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,971.12,704.99
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,975.37,707.92
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,721.55,534.13
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,437.05,320.78
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,711.33,530.56
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,945.32,692.52
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,925.86,678.86
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,903.25,664.88
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,698.8,522.84
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,487.43,363.08
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,520.49,391.04
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,556.22,419.6
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,527.34,400.05
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,496.42,378.97
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,528.54,407.14
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,541.99,420.53
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,480.1,373.47
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,417.8,325.37
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,351.98,273.69
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,291.31,224.66
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,220.46,166.87
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,159.13,116.2
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,91.21,60.9
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,32.03,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,13.28,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,9.34,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,16.03,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,29.01,17.84
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,42.35,30.14
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,65.06,39.65
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,108.36,65.04
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,153.99,98.31
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,205.73,139.71
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,216.98,159.54
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,199.62,152.53
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,263.4,200.82
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,339.18,258.28
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,335.02,254.68
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,322.8,244.16
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,399.8,301.77
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,484.82,364.12
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,523.95,392.05
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,563.26,419.99
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,679.35,508.35
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,809.96,601.05
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,843.56,622.28
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,874.63,642.27
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,900.73,659.11
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,927.54,676.45
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,944.72,687.18
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,958.59,695.85
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,863.5,629.32
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,747.43,541.06
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,867.59,632.29
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,966.27,699.14
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,955.22,691.8
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,940.88,683.21
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,921.29,671.01
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,898.67,656.9
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,870.98,639.46
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,835.73,616.94
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,797.59,592.17
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,757.58,566.0
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,712.68,536.4
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,664.57,504.21
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,609.97,466.19
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,555.78,427.36
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,492.94,380.95
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,432.77,335.26
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,365.85,283.05
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,301.86,231.64
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,229.92,173.04
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,167.49,121.34
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,100.55,66.43
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,36.81,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.98,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,32.76,20.85
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,50.37,37.01
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,71.25,46.34
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,113.51,71.98
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,156.31,102.0
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,208.81,142.79
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,260.94,186.55
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,317.52,234.05
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,372.6,279.46
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,432.05,327.31
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,486.83,370.51
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,543.67,413.86
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,596.51,453.22
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,649.84,491.83
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,696.97,525.92
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,742.74,557.1
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,784.07,583.61
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,824.6,609.29
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,858.75,631.45
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,890.24,651.78
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,916.62,667.34
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,939.95,680.85
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,957.25,691.83
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,971.2,700.74
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,979.35,704.88
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,984.01,706.89
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,982.66,706.33
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,977.81,703.67
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,966.13,696.72
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,951.12,687.75
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,930.89,676.57
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,913.18,667.14
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,882.84,648.2
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,849.95,627.56
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,810.97,602.46
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,770.05,575.89
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,721.41,543.69
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,674.39,512.26
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,619.32,474.17
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,564.61,434.87
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,501.34,388.06
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,440.54,341.76
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,372.62,289.05
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,309.41,238.25
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,233.78,176.31
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,170.24,123.28
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,101.05,65.96
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,35.67,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,14.28,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,33.11,21.02
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.53,38.79
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,76.24,51.54
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,114.74,75.24
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,156.45,104.64
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,207.38,144.13
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,258.0,186.02
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,313.65,232.0
