Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,366.96,275.72
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,424.83,322.16
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,478.74,364.57
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,533.7,406.51
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,586.13,445.63
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,640.15,484.86
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,686.82,518.69
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,732.32,550.64
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,774.75,577.89
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,815.82,603.86
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,850.13,626.01
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,878.67,644.19
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,909.08,662.51
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,937.1,679.13
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,954.94,690.44
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,969.4,699.69
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,977.45,703.47
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,981.95,705.11
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,980.95,704.48
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,976.4,701.73
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,965.34,695.21
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,950.86,686.62
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,930.69,675.51
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,907.39,662.38
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,876.9,643.41
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,849.07,626.22
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,810.01,602.31
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,768.94,576.8
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,722.26,545.92
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,674.5,513.91
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,619.65,476.41
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,567.02,438.37
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,505.63,392.1
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,446.23,346.09
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,378.79,293.72
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,315.87,242.97
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,242.89,182.68
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,178.74,128.57
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,106.18,67.64
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,35.21,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,12.55,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,30.07,18.59
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,47.56,34.77
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,70.96,50.32
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,102.29,72.69
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,135.99,98.37
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,172.23,126.64
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,113.08,83.39
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,39.6,26.62
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,197.07,149.44
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,377.68,285.3
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,445.38,336.87
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,528.35,400.35
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,521.32,393.79
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,490.49,368.4
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,596.95,450.63
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,721.93,543.42
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,762.89,569.29
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,802.2,594.42
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,835.14,616.3
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,865.61,636.54
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,892.7,654.56
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,921.0,673.44
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,837.48,615.24
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,731.28,534.56
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,856.25,628.92
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,965.32,701.54
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,781.72,575.55
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,575.56,422.34
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,683.67,503.63
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,787.06,577.88
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,787.22,580.4
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,783.97,581.35
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,646.45,482.81
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,516.16,386.85
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,502.83,379.34
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,487.5,369.76
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,441.89,336.98
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,396.98,304.37
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,493.34,382.94
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,553.35,431.76
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,489.65,382.76
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,428.71,335.2
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,362.38,282.75
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,300.67,232.2
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,227.63,171.77
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,163.56,117.84
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,95.86,59.88
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,27.63,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,25.09,14.66
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,36.96,26.1
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,59.39,35.47
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,104.0,61.17
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,150.76,95.34
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,203.99,138.14
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,257.62,183.38
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,315.21,231.53
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,370.36,277.07
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,427.45,322.61
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,483.96,366.23
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,539.47,407.57
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,591.33,445.11
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,642.75,481.13
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,690.04,514.24
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,736.03,544.8
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,777.65,570.31
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,817.28,594.15
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,851.15,615.18
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,879.25,632.42
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,910.66,651.09
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,939.73,668.14
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,844.9,605.11
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,726.4,518.73
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,733.14,523.86
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,738.59,527.09
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,634.06,455.38
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,527.8,381.18
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,612.46,443.39
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,694.94,501.68
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,820.32,594.16
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,912.83,655.72
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,880.3,635.52
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,845.44,614.89
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,811.79,594.44
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,771.08,569.08
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,724.95,540.12
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,677.47,509.72
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,622.75,473.54
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,568.06,434.94
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,509.11,391.34
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,450.03,346.27
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,382.48,294.2
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,319.32,243.45
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,247.39,184.05
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,183.99,130.31
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,109.11,65.35
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,36.0,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,15.73,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,23.86,13.44
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,34.08,23.44
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,55.14,30.81
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,101.19,56.23
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,150.08,91.68
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,204.79,135.49
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,259.54,181.5
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,317.91,230.29
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,375.88,278.12
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,433.38,324.31
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,488.68,367.07
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,544.49,408.67
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,596.1,445.89
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,646.99,481.38
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,694.66,514.61
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,740.0,544.01
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,781.09,569.43
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,820.02,593.17
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,759.68,549.68
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,675.23,485.62
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,804.74,581.41
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,931.82,665.0
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,845.91,606.21
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,737.06,526.54
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,862.97,618.38
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,972.81,688.67
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,970.61,686.53
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,964.91,683.46
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,952.14,676.61
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,936.13,667.83
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,920.41,660.17
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,895.95,646.91
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,864.48,627.81
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,830.63,607.11
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,791.08,582.47
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,749.71,556.39
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,702.93,526.26
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,653.26,493.62
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,598.18,455.57
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,543.59,416.8
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,480.18,369.56
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,419.39,322.96
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,351.56,270.66
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,288.66,220.29
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,213.84,159.23
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,151.31,107.24
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,85.11,48.93
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,19.83,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,26.02,14.91
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,37.91,26.51
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,58.78,35.2
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,102.7,60.14
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,148.74,93.14
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,202.07,135.51
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,255.43,180.08
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,312.81,227.66
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,336.17,251.2
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,336.01,253.2
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,323.63,243.69
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,300.62,225.17
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,385.78,287.77
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,479.72,354.49
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,595.78,440.16
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,731.43,534.92
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,676.35,489.86
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,593.53,425.66
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,583.19,418.07
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,569.81,407.69
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,616.9,440.21
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,665.13,472.57
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,674.74,478.82
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,683.4,484.85
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,709.18,501.76
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,727.57,513.78
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,682.27,484.23
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,643.46,458.85
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,574.05,412.26
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,495.94,358.75
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,542.09,393.43
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,577.06,419.54
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,599.24,437.33
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,608.72,446.68
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,608.26,450.12
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,610.89,455.5
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,632.07,475.48
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,642.84,487.42
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,587.76,448.93
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,533.24,410.16
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,470.0,363.01
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,409.55,316.54
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,341.74,263.24
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,279.06,212.34
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,205.46,152.21
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,144.2,101.29
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,74.6,39.93
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,12.78,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,24.0,13.08
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.16,25.72
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,57.78,34.59
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,101.3,59.32
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,146.73,91.74
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,199.28,133.24
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,231.49,167.51
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,243.58,182.7
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,315.97,235.98
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,417.92,313.1
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,431.26,324.73
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,421.64,317.03
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,431.41,323.28
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,435.55,324.72
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,465.57,346.08
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,495.55,367.07
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,534.86,394.31
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,575.28,421.97
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,467.18,343.75
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,343.89,252.9
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,359.17,263.77
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,370.43,271.29
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,549.82,402.9
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,734.43,531.78
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,740.68,535.35
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,745.56,539.19
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,472.54,348.73
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,195.5,143.24
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,577.81,435.82
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,918.99,669.18
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,581.76,435.36
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,226.83,167.16
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,423.38,318.03
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,608.34,452.9
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,491.19,367.99
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,380.34,286.45
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,533.85,407.78
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,640.74,490.59
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,585.9,450.89
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,531.58,411.46
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,471.85,366.25
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,413.78,320.96
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,346.57,267.44
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,284.34,216.27
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,214.41,158.31
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,153.22,106.58
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,76.22,37.01
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,27.28,15.5
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,45.1,32.48
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,69.41,46.9
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,110.35,72.99
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,151.28,102.33
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,200.42,140.05
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,248.99,178.77
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,301.89,220.75
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,352.7,260.66
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,406.53,301.84
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,457.45,340.93
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,509.79,380.2
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,512.07,380.5
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,498.11,368.19
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,518.75,382.49
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,534.93,393.19
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,427.33,315.05
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,304.85,224.08
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,383.61,281.81
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,461.97,337.35
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,666.95,487.24
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,872.2,628.72
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,772.53,555.49
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,655.06,470.7
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,532.94,385.54
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,400.86,290.68
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,524.27,380.62
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,639.91,461.58
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,601.25,434.29
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,562.25,407.49
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,691.27,504.73
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,811.15,592.15
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,794.74,582.45
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,772.04,569.57
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,731.19,542.67
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,689.17,514.7
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,638.75,480.74
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,591.44,448.17
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,536.02,409.06
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,481.93,369.98
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,423.14,326.66
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,366.48,283.54
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,300.66,231.62
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,240.38,182.76
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,176.39,130.35
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,115.44,79.98
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,53.03,21.28
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,11.8,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,22.86,11.86
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,35.67,24.41
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,55.81,33.15
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,99.64,57.7
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,145.6,90.04
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,198.34,130.64
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,250.84,173.49
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,307.36,219.38
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,362.09,263.38
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,418.74,307.57
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,472.61,348.61
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,528.37,389.63
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,579.11,425.09
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,629.41,459.07
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,675.97,490.47
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,721.3,519.8
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,761.43,543.33
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,799.45,565.2
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,832.83,585.07
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,863.68,603.28
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,888.89,617.63
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,915.04,632.58
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,931.52,642.96
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,944.66,651.55
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,952.03,656.34
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,955.92,659.16
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,954.37,659.33
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,949.35,657.57
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,937.82,651.97
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,922.92,644.43
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,901.66,633.65
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,877.39,620.91
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,851.05,606.73
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,817.03,587.38
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,777.6,564.93
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,736.33,540.84
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,688.83,510.96
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,640.36,479.83
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,587.37,443.81
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,532.77,405.35
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,471.26,359.79
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,412.02,314.47
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,343.2,261.32
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,279.61,210.25
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,207.84,151.44
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,145.67,99.25
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,64.93,20.83
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,20.85,10.06
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,31.93,21.23
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,50.7,28.34
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,95.23,52.42
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,142.94,86.5
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,196.73,129.03
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,250.57,173.54
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,308.18,220.45
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,363.37,263.68
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,421.66,306.63
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,475.8,347.81
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,530.51,388.18
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,518.77,377.61
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,481.18,347.64
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,515.18,371.71
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,548.98,394.75
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,667.54,480.32
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,800.35,568.88
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,833.46,588.36
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,860.78,605.31
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,774.78,546.19
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,660.32,463.6
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,804.11,566.36
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,935.37,649.81
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,669.72,477.81
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,369.44,264.2
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,669.99,484.55
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,943.6,661.67
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,931.54,652.41
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,916.21,644.38
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,894.43,631.79
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,869.73,617.44
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,587.78,429.83
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,289.5,211.39
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,531.16,396.22
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,718.03,530.12
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,669.38,497.28
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,620.19,464.36
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,564.02,425.86
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,508.73,386.84
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,446.24,340.55
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,386.37,294.81
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,315.81,239.94
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,254.04,190.15
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,184.18,133.51
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,124.5,84.06
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,56.43,10.81
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,23.38,11.69
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,37.44,25.8
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,57.3,35.49
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,99.67,59.8
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,144.38,91.71
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,196.06,132.36
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,247.55,174.87
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,303.39,220.82
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,356.56,264.27
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,411.99,308.26
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,465.21,349.76
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,519.38,390.62
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,569.44,426.61
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,619.08,461.1
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,665.23,492.76
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,709.8,522.45
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,749.11,545.93
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,786.53,567.25
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,819.2,584.4
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,849.47,599.51
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,882.2,615.6
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,909.28,627.59
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,925.65,635.04
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,938.66,640.55
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,946.23,642.88
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,950.33,643.33
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,836.62,574.62
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,704.06,486.16
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,707.04,491.68
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,708.05,494.36
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,745.96,522.69
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,771.26,542.65
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,799.51,566.26
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,810.33,575.54
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,745.86,536.11
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,681.34,495.26
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,661.75,485.62
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,632.36,468.38
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,578.85,432.62
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,523.86,394.75
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,461.86,349.66
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,402.22,304.67
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,333.42,252.07
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,270.14,201.59
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,197.59,142.6
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,135.31,90.27
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,59.28,1.32
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,20.53,9.24
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,32.24,21.31
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,50.07,28.13
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,94.6,51.84
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,141.88,85.02
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,196.43,127.94
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,251.05,173.65
