Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,309.43,222.28
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,367.28,269.82
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,425.16,316.01
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,479.95,358.21
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,535.18,399.05
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,587.08,436.13
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,638.34,471.38
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,685.04,503.6
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,730.14,532.37
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,770.93,557.04
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,809.54,579.98
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,842.86,601.38
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,873.41,621.03
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,898.92,636.21
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,921.34,649.47
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,937.99,660.04
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,951.19,668.6
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,958.41,672.66
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,962.05,674.62
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,959.2,673.62
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,952.76,670.54
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,940.92,664.6
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,925.66,656.58
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,903.8,645.34
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,878.87,632.1
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,847.86,613.52
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,814.28,593.15
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,779.29,572.59
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,737.51,547.12
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,689.08,515.58
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,639.77,482.96
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,583.85,444.14
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,530.28,405.42
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,467.31,357.81
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,406.8,310.66
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,337.44,256.38
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,273.62,204.44
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,199.2,143.25
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,135.76,89.19
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,59.2,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,19.98,8.6
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,30.47,19.9
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,48.13,26.44
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,93.74,50.42
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,142.05,84.33
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,197.51,128.05
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,252.83,174.41
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,313.47,224.7
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,370.44,270.76
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,429.29,316.42
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,485.04,359.27
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,541.11,400.88
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,594.26,439.05
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,645.75,474.9
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,692.94,507.71
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,738.46,537.18
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,779.3,562.56
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,817.79,586.21
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,851.57,607.0
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,882.51,625.91
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,907.73,640.36
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,929.69,652.81
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,946.4,662.87
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,959.61,670.88
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,966.44,675.09
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,969.62,677.24
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,967.69,676.39
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,962.14,673.49
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,949.67,665.61
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,933.75,655.74
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,911.12,643.46
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,885.37,629.25
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,853.58,610.34
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,814.91,586.9
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,774.27,561.99
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,731.86,535.62
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,682.4,504.09
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,634.48,472.8
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,577.27,433.45
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,520.8,393.47
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,457.01,346.78
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,396.03,300.53
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,325.76,246.09
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,261.31,194.2
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,186.66,133.47
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,123.21,79.66
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,53.03,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,23.71,10.85
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,38.5,26.59
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,59.06,37.9
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,101.31,62.78
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,145.94,93.81
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,198.59,134.01
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,226.47,163.36
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,234.57,174.69
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,285.73,213.18
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,344.74,257.13
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,381.63,284.82
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,416.99,310.75
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,409.81,304.16
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,394.78,291.41
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,449.12,329.99
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,506.69,369.81
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,553.4,401.54
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,605.35,436.36
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,735.63,531.31
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,874.69,624.7
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,900.55,639.11
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,927.42,655.23
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,943.37,665.84
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,955.89,674.5
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,894.6,636.51
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,817.59,582.1
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,897.48,641.34
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,959.85,681.4
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,776.94,560.54
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,576.43,416.51
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,749.43,546.49
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,884.66,639.37
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,591.05,438.56
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,277.62,204.32
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,540.42,407.99
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,742.57,554.38
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,694.08,521.05
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,644.59,488.23
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,589.54,449.61
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,532.94,408.74
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,469.64,360.76
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,408.75,313.06
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,337.63,256.88
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,272.19,203.19
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,197.02,141.32
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,132.95,85.06
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,49.19,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,19.85,7.85
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,32.74,21.94
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,50.48,29.59
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,95.25,53.73
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,143.58,88.24
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,197.89,131.21
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,252.07,175.98
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,310.26,223.76
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,365.79,268.84
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,422.94,313.7
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,435.7,325.52
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,426.14,318.51
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,520.94,389.99
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,636.16,474.35
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,682.73,506.96
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,727.96,538.18
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,767.53,562.89
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,804.85,585.87
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,837.81,607.02
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,868.13,626.42
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,890.67,639.89
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,909.83,651.26
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,925.34,661.3
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,937.58,669.39
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,942.51,671.98
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,944.02,672.55
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,939.44,670.37
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,931.52,666.21
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,756.73,548.59
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,569.51,413.33
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,723.97,530.16
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,851.97,621.19
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,812.59,595.44
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,772.02,569.83
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,729.5,543.39
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,685.8,514.98
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,634.04,479.27
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,582.47,442.95
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,521.35,399.43
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,465.03,358.2
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,400.74,309.75
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,340.3,262.78
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,272.45,208.59
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,211.15,158.4
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,136.72,98.01
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,77.53,47.93
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,28.82,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,17.39,5.65
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,34.51,23.14
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,52.03,31.86
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,93.86,55.05
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,137.97,85.28
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,191.3,126.66
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,223.96,162.36
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,235.48,178.07
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,227.08,173.17
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,209.65,159.83
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,275.84,210.12
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,348.28,264.33
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,363.17,274.28
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,374.88,281.75
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,371.77,278.65
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,366.5,273.88
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,574.11,434.34
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,798.17,593.98
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,743.74,551.53
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,662.85,487.26
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,674.2,494.1
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,684.11,499.45
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,812.3,596.38
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,929.82,676.93
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,841.43,614.5
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,731.5,531.24
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,726.85,529.19
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,720.64,525.58
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,824.13,604.88
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,899.94,658.07
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,883.48,647.55
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,858.58,632.02
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,825.91,611.46
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,790.87,589.18
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,750.32,563.71
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,708.11,536.76
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,659.21,503.72
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,612.09,470.7
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,469.39,363.49
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,342.29,265.27
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,369.0,287.01
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,375.5,290.71
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,305.13,233.57
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,241.12,180.22
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,165.7,117.97
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,104.21,62.65
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,37.53,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,17.02,4.92
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,33.76,22.46
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,51.3,31.53
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,93.3,55.0
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,138.32,86.81
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,190.21,127.76
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,192.88,141.22
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,165.61,126.67
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,194.9,149.1
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,225.38,172.12
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,352.7,270.78
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,517.16,396.98
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,568.52,435.47
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,620.03,473.49
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,592.71,449.18
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,541.02,405.99
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,572.86,428.03
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,604.49,449.26
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,626.35,465.02
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,648.19,480.8
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,566.49,418.96
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,477.59,351.37
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,707.71,526.25
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,921.69,674.62
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,926.92,676.97
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,928.73,678.66
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,925.67,676.76
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,924.81,676.49
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,910.97,667.98
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,893.95,657.52
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,756.52,562.82
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,618.48,459.98
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,601.1,449.86
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,581.62,437.58
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,638.64,484.91
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,677.51,518.41
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,626.04,481.47
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,574.69,444.39
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,516.97,402.16
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,457.86,357.86
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,393.31,307.47
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,332.98,259.12
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,264.33,203.63
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,202.69,152.56
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,129.27,92.36
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,70.64,40.26
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,26.3,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,19.63,5.92
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,38.18,26.19
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,58.06,41.36
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,83.29,61.04
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,111.14,82.71
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,141.47,106.45
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,144.31,110.25
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,143.17,110.15
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,216.53,166.39
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,300.79,230.62
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,328.45,251.66
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,354.58,271.14
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,429.02,327.65
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,511.68,389.32
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,538.99,408.24
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,564.12,425.51
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,617.7,463.98
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,677.93,506.23
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,718.47,534.02
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,758.89,561.5
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,741.72,547.12
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,715.53,526.95
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,705.18,518.82
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,692.73,509.15
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,695.45,510.34
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,696.89,510.61
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,567.78,418.72
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,437.39,323.76
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,519.96,385.85
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,592.05,438.33
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,552.75,410.86
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,513.46,383.84
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,364.42,275.36
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,221.45,167.27
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,140.9,106.25
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,62.86,44.99
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,35.75,23.38
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,8.69,1.44
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.72,0.69
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.33,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.67,1.68
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,14.94,6.79
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,21.22,12.24
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,28.47,18.41
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,35.72,24.51
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,35.73,24.44
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,35.73,24.35
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,70.1,52.72
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,104.24,80.37
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,123.01,95.31
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,141.86,110.2
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,168.61,131.35
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,195.81,152.69
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,159.69,123.62
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,123.03,94.08
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,146.47,112.52
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,170.16,130.9
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,197.83,152.57
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,225.82,174.34
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,248.78,191.68
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,271.94,209.06
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,255.22,196.06
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,238.33,183.03
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,232.22,178.0
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,226.03,172.94
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,246.7,189.02
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,267.53,205.15
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,272.32,209.03
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,277.13,213.0
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,258.71,199.09
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,240.29,185.18
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,139.3,106.36
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,41.58,28.16
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,39.63,26.76
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,37.69,25.33
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,70.11,51.97
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,103.43,79.3
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,91.04,69.45
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,78.66,59.54
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,65.77,49.07
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,53.14,38.66
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,41.05,28.58
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,28.96,18.34
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,18.33,9.16
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.71,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.93,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,19.19,4.25
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,36.99,25.75
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,55.8,39.15
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,89.41,62.57
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,125.09,89.58
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,165.56,122.0
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,207.17,157.02
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,250.04,192.77
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,211.66,165.36
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,156.28,121.84
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,220.71,172.56
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,289.45,225.52
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,333.95,258.94
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,380.82,293.71
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,390.76,300.22
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,399.26,305.65
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,515.75,393.82
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,642.75,485.97
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,595.39,448.31
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,536.3,402.83
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,494.63,371.93
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,455.47,342.39
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,550.27,413.23
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,640.83,478.8
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,632.15,471.93
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,622.39,465.04
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,644.0,482.8
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,672.87,505.32
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,666.72,501.84
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,658.96,497.54
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,626.86,475.05
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,594.15,452.15
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,610.38,467.2
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,621.32,478.03
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,537.23,415.47
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,449.57,349.76
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,411.55,322.41
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,373.22,294.07
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,334.04,264.32
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,294.84,233.96
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,337.03,267.8
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,350.84,276.56
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,280.25,217.93
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,216.53,163.84
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,144.79,103.23
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,81.61,35.09
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,29.63,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,13.2,0.39
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,26.85,17.04
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,41.06,23.17
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,86.18,46.08
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,134.81,80.62
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,190.42,125.68
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,247.41,174.69
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,306.15,225.2
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,362.66,272.72
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,421.1,320.02
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,477.04,364.28
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,533.26,406.95
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,585.68,445.48
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,636.61,481.57
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,683.76,514.77
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,729.24,544.36
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,769.54,568.65
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,807.48,590.96
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,840.4,611.46
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,870.39,630.0
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,896.31,645.31
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,919.08,658.64
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,934.85,668.23
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,947.04,675.72
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,953.67,679.26
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,956.6,680.66
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,953.51,679.11
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,946.75,675.46
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,933.81,668.08
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,917.34,658.63
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,895.42,645.81
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,870.34,631.02
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,838.74,612.0
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,804.38,591.1
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,764.28,565.7
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,722.23,538.8
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,678.51,510.86
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,629.26,478.52
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,571.99,438.0
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,515.17,396.46
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,451.88,348.09
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,390.93,299.65
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,320.59,243.27
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,254.84,188.28
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,176.38,122.23
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,105.95,35.64
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,39.03,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,12.37,0.0
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,25.09,15.63
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,38.75,21.18
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,85.88,44.49
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,136.76,80.95
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,196.19,129.93
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,252.97,179.98
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,313.26,233.26
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,371.44,283.85
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,431.41,334.4
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,489.83,382.56
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,546.95,428.12
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,600.34,469.56
