Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,652.86,509.08
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,700.87,543.98
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,747.03,574.93
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,788.72,602.28
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,827.91,627.56
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,862.35,650.58
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,893.75,671.46
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,918.65,686.76
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,940.03,699.7
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,956.13,710.3
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,968.55,718.55
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,975.84,723.51
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,979.33,726.11
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,976.09,724.1
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,969.06,719.75
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,956.37,712.02
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,940.04,701.98
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,917.63,687.67
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,891.94,671.21
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,858.95,649.75
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,823.31,626.41
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,781.62,599.66
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,737.95,571.19
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,692.47,540.09
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,641.48,504.24
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,582.58,460.08
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,524.21,415.04
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,457.1,361.92
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,392.79,309.13
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,321.44,249.6
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,254.68,191.85
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,172.8,121.45
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,99.0,21.47
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,36.61,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,12.0,0.0
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,24.28,15.05
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,38.04,21.02
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,86.22,44.82
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,139.45,83.29
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,196.91,130.76
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,254.51,181.31
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,315.61,234.72
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,374.34,284.73
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,434.64,333.85
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,492.62,380.49
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,549.35,424.49
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,602.36,464.21
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,654.26,501.75
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,702.29,535.97
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,748.44,566.1
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,789.35,590.97
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,827.66,613.68
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,860.95,633.93
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,891.18,652.03
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,916.73,665.71
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,938.9,677.15
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,954.49,686.59
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,966.37,693.87
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,972.59,698.64
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,975.0,701.23
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,971.75,699.6
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,964.74,695.8
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,951.09,688.25
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,933.84,678.45
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,910.45,665.3
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,883.82,650.04
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,851.46,630.92
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,816.37,609.81
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,774.3,583.21
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,730.3,554.97
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,684.51,525.05
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,633.32,490.42
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,574.64,448.0
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,516.51,404.55
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,450.79,353.01
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,387.81,301.71
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,316.26,243.01
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,249.56,186.07
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,168.33,116.32
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,94.46,3.32
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,35.03,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,10.6,3.24
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,15.43,7.45
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,20.26,11.58
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,25.09,15.64
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,59.43,44.31
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,93.4,71.92
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,123.77,95.77
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,154.41,119.21
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,245.6,189.61
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,346.24,265.19
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,351.55,267.93
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,351.87,267.23
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,330.34,250.49
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,305.96,231.54
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,299.69,226.15
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,295.24,222.05
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,576.59,437.04
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,862.35,629.27
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,795.81,579.04
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,703.65,509.88
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,702.36,508.97
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,699.28,505.92
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,651.82,471.77
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,594.68,431.3
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,776.28,564.27
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,930.64,664.09
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,916.45,654.68
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,898.86,645.45
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,876.23,633.79
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,850.54,620.03
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,561.14,423.68
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,253.82,191.19
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,362.2,278.05
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,455.12,349.74
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,358.67,277.1
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,268.84,208.47
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,237.31,185.19
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,206.02,161.31
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,173.36,135.43
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,141.18,109.36
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,107.37,81.73
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,74.63,54.44
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,45.13,29.14
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.48,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,14.87,0.0
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,29.39,19.09
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,44.95,28.52
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,88.2,51.31
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,135.63,84.79
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,190.33,128.22
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,243.95,173.09
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,301.96,221.53
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,358.2,268.02
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,416.51,314.69
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,472.02,358.49
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,528.36,401.56
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,580.64,440.41
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,631.36,477.1
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,678.17,509.76
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,723.66,540.7
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,764.09,566.51
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,802.29,590.24
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,834.71,611.17
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,864.44,630.34
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,894.29,648.34
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,925.53,667.15
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,941.15,676.65
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,953.14,684.13
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,959.11,688.56
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,961.35,690.84
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,957.58,688.86
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,950.11,684.74
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,936.12,675.86
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,918.62,664.87
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,894.67,650.58
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,867.61,634.32
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,832.52,613.19
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,800.13,593.72
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,757.08,567.47
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,712.31,539.64
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,660.8,505.46
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,608.65,468.92
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,549.19,425.63
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,493.16,383.44
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,426.05,331.46
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,362.43,280.27
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,288.11,219.71
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,221.32,163.24
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,141.25,94.68
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,67.48,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,14.5,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,28.62,18.17
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,43.16,27.18
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,86.59,50.29
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,132.49,82.38
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,185.73,124.48
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,238.32,168.55
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,295.32,216.4
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,351.2,262.93
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,410.18,310.76
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,464.75,354.21
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,520.91,397.43
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,571.6,435.39
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,621.75,471.85
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,668.25,505.72
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,713.36,537.92
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,754.44,564.63
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,793.56,589.74
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,825.77,610.86
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,851.96,627.98
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,779.08,574.79
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,681.56,500.08
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,806.68,594.21
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,925.0,674.63
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,931.13,676.8
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,933.77,677.81
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,929.31,675.32
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,921.38,670.77
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,907.61,662.9
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,890.53,652.98
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,866.24,637.98
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,839.04,621.1
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,804.99,599.83
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,768.69,576.86
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,726.2,549.97
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,685.05,523.65
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,633.01,487.43
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,580.81,449.7
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,521.63,405.86
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,463.85,361.82
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,396.84,309.47
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,333.64,258.36
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,260.23,198.32
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,194.54,143.01
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,120.54,79.17
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,42.92,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,16.81,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,32.77,21.09
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,47.51,31.29
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,87.16,54.15
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,114.37,80.12
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,125.83,95.35
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,142.64,109.64
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,157.67,122.07
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,185.23,143.48
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,213.83,165.45
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,252.62,195.46
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,293.52,226.86
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,238.41,183.34
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,177.6,135.03
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,351.79,271.56
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,538.88,411.96
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,523.63,397.55
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,506.05,382.02
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,567.73,428.18
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,637.42,479.02
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,753.96,567.83
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,872.16,650.39
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,886.71,659.11
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,897.97,666.39
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,784.69,585.91
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,659.43,490.3
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,782.56,585.87
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,892.59,663.41
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,879.25,652.47
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,862.69,640.41
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,839.32,625.14
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,813.15,608.07
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,779.83,586.1
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,744.28,562.54
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,702.13,534.22
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,661.25,506.59
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,611.65,471.66
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,561.75,435.3
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,502.83,391.33
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,445.49,347.34
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,379.94,295.29
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,318.33,244.89
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,246.19,185.83
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,181.72,131.78
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,109.65,69.41
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,33.91,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,14.59,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,28.75,17.61
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,42.81,27.13
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,83.58,48.83
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,127.71,78.87
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,179.64,119.09
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,231.67,162.58
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,288.29,210.15
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,305.13,230.0
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,298.55,227.94
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,390.82,298.59
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,509.93,389.03
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,560.54,425.75
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,610.9,461.27
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,656.9,494.41
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,701.53,525.81
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,741.16,550.71
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,778.73,573.77
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,810.41,593.77
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,836.16,609.76
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,862.65,625.35
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,886.39,639.08
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,900.66,648.0
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,911.49,654.88
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,916.86,657.07
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,918.69,657.17
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,913.8,654.46
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,905.42,649.69
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,891.72,642.06
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,874.71,632.38
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,850.92,618.32
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,829.27,605.71
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,796.14,585.36
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,760.58,563.26
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,719.2,537.75
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,676.24,510.74
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,625.25,476.66
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,573.79,439.94
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,517.67,398.67
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,460.9,355.68
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,395.36,304.63
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,333.58,254.71
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,260.05,194.87
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,194.78,140.04
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,116.95,71.31
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,38.06,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,13.79,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,27.16,16.1
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,39.82,28.1
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,81.33,45.95
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,124.76,74.35
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,178.83,115.61
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,232.38,160.55
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,290.22,209.34
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,301.4,225.91
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,283.75,215.83
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,384.43,292.58
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,515.65,391.83
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,567.83,430.6
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,619.61,468.28
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,666.11,502.07
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,710.97,533.0
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,751.87,558.9
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,790.72,583.1
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,754.78,556.81
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,697.73,512.02
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,660.77,483.71
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,617.39,450.54
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,640.39,466.89
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,656.41,478.17
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,676.34,492.0
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,695.15,505.01
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,820.03,597.84
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,919.56,663.69
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,793.9,580.1
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,651.6,476.85
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,761.63,561.39
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,837.43,613.93
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,800.52,589.91
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,766.49,568.52
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,724.19,542.33
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,680.3,514.61
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,628.83,479.95
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,576.99,442.7
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,517.97,399.14
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,462.39,356.75
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,394.8,304.01
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,331.5,252.79
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,257.57,192.53
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,192.07,137.4
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,111.23,64.84
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,32.54,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,15.73,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,25.35,14.53
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,35.76,24.67
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,76.89,41.12
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,56.29,30.76
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,8.68,1.51
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,7.23,0.31
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.79,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,9.65,2.24
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,13.51,5.34
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,240.44,186.31
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,508.49,390.57
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,558.29,427.89
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,606.86,464.43
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,652.08,498.62
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,695.98,530.57
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,664.16,502.54
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,605.57,454.05
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,610.96,457.57
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,613.66,458.78
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,598.97,447.86
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,587.23,439.02
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,741.49,558.64
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,887.3,664.35
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,889.35,665.97
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,888.02,666.22
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,589.63,452.22
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,260.74,196.7
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,434.13,332.18
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,599.56,456.71
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,488.53,373.76
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,380.16,291.5
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,446.34,345.92
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,506.83,395.17
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,524.94,412.73
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,543.93,430.58
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,357.26,284.0
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,174.59,135.99
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,150.78,117.59
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,127.37,99.03
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,104.09,80.23
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,81.17,61.39
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,58.6,42.5
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,35.64,23.08
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,19.8,7.55
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.91,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,15.73,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,25.53,15.12
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,36.49,26.25
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,78.82,44.23
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,124.59,76.09
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,178.06,119.26
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,231.78,166.02
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,289.79,216.85
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,345.33,264.97
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,404.29,314.43
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,403.11,316.33
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,376.12,294.81
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,382.48,298.84
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,384.62,298.87
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,409.71,316.93
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,434.69,334.56
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,602.6,466.07
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,783.87,598.24
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,816.12,616.96
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,845.57,634.6
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,869.24,648.48
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,889.74,660.21
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,904.39,668.41
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,915.57,674.43
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,921.72,677.25
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,924.3,677.89
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,919.25,675.0
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,910.66,669.98
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,896.97,662.09
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,879.87,652.04
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,855.32,636.71
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,827.82,619.43
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,798.76,601.06
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,762.41,577.54
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,718.97,549.94
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,674.0,520.79
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,624.42,486.28
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,574.12,449.31
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,516.76,406.04
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,458.68,360.91
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,392.51,307.4
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,330.01,255.08
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,254.62,192.43
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,188.03,135.16
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,106.31,54.64
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,30.95,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,12.78,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,19.82,10.38
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,30.24,20.88
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,77.11,38.43
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,128.04,73.49
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,185.87,120.45
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,243.64,170.93
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,305.1,224.83
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,338.55,258.97
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,352.5,274.05
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,389.51,304.05
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,421.11,328.41
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,524.17,408.8
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,645.18,500.74
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,693.12,535.99
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,739.12,568.0
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,780.24,594.54
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,818.73,618.96
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,852.02,640.81
