Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,466.81,360.27
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,578.79,446.13
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,623.1,478.48
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,665.98,509.28
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,621.85,471.65
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,555.35,417.07
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,602.76,452.49
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,651.81,488.26
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,651.96,486.26
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,649.58,482.7
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,687.35,511.14
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,732.0,543.76
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,723.72,537.41
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,713.31,529.91
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,717.37,533.9
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,719.04,536.22
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,719.18,537.97
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,716.16,537.57
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,596.95,451.16
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,483.9,367.05
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,524.11,400.2
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,557.14,427.08
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,582.42,448.77
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,599.7,463.89
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,547.56,424.85
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,495.86,385.63
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,434.39,338.41
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,375.49,291.79
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,308.21,237.36
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,246.1,185.55
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,169.5,122.33
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,104.75,62.06
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,37.86,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,11.8,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,21.1,4.34
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,37.78,25.82
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,70.34,45.44
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,54.05,34.51
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,22.19,12.88
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,27.99,17.73
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,33.79,22.52
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,119.53,92.34
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,208.15,163.28
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,281.28,220.88
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,366.41,288.0
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,395.29,310.21
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,422.35,330.53
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,459.06,358.94
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,496.44,387.57
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,539.84,420.25
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,584.75,453.68
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,606.92,470.14
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,628.17,485.89
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,538.14,414.5
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,440.81,336.79
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,542.47,416.48
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,647.05,496.55
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,770.8,595.0
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,880.93,676.51
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,769.33,594.5
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,643.82,496.01
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,751.67,583.47
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,836.49,647.61
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,812.3,630.67
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,785.27,612.12
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,750.98,588.36
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,714.46,562.85
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,671.5,533.08
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,627.18,501.13
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,577.92,463.08
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,530.35,425.36
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,469.9,376.9
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,411.39,328.51
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,345.37,272.64
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,283.64,218.53
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,203.62,149.74
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,132.9,77.03
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,49.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,9.83,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,17.13,1.48
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,23.91,14.9
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,62.59,29.69
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,112.41,61.12
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,170.28,106.56
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,227.89,156.99
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,289.43,211.91
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,349.34,265.07
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,409.61,317.18
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,466.99,366.57
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,524.42,414.46
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,577.59,456.77
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,629.65,496.76
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,677.5,532.28
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,723.32,564.78
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,764.25,591.6
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,802.47,616.14
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,834.96,637.3
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,864.2,656.06
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,888.13,670.18
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,908.42,681.81
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,923.05,691.0
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,933.85,697.75
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,938.5,699.63
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,939.23,699.1
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,933.91,695.64
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,924.73,689.82
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,909.11,678.54
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,889.87,665.04
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,864.14,649.85
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,835.2,632.47
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,800.0,609.49
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,762.18,584.58
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,718.14,554.71
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,672.42,523.32
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,619.4,485.19
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,569.69,447.51
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,507.31,399.79
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,446.43,351.32
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,374.28,291.6
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,306.95,233.62
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,224.22,163.45
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,150.19,81.95
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,58.28,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,9.34,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,16.2,0.0
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,23.56,14.63
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,61.49,29.39
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,110.62,60.15
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,167.56,104.75
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,224.62,154.22
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,285.68,208.04
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,344.33,259.85
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,405.5,312.29
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,462.23,360.19
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,519.02,406.55
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,571.78,447.52
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,623.35,486.1
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,670.86,520.98
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,716.43,553.31
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,756.83,579.6
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,794.47,603.67
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,826.85,625.07
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,856.05,644.27
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,879.23,658.11
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,898.81,669.56
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,913.32,679.02
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,924.07,686.12
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,927.89,687.44
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,927.87,686.42
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,922.18,683.18
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,912.74,677.63
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,896.54,666.81
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,876.83,653.78
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,851.17,637.73
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,822.42,619.59
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,786.19,596.51
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,747.63,571.6
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,707.74,546.23
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,661.79,515.96
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,607.09,475.73
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,552.26,434.22
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,489.71,386.01
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,428.92,337.31
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,356.27,277.68
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,292.09,222.54
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,209.33,152.14
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,134.73,67.38
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,50.94,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,10.32,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,17.65,0.0
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,32.8,22.13
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,60.24,39.07
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,96.2,65.31
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,136.52,97.55
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,175.79,130.31
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,218.63,166.56
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,272.97,211.1
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,336.14,262.85
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,405.67,319.43
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,485.69,383.81
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,535.86,423.51
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,585.54,461.76
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,558.76,438.66
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,509.41,397.21
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,433.98,337.75
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,347.57,268.42
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,455.95,353.25
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,571.05,440.49
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,506.1,389.13
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,435.94,333.96
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,449.81,344.77
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,463.6,355.25
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,584.93,448.73
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,698.61,533.66
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,657.64,502.77
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,623.02,476.92
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,633.33,486.5
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,648.96,499.5
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,714.84,552.59
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,763.76,589.61
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,699.54,544.01
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,634.22,496.24
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,618.47,486.47
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,594.18,469.62
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,542.42,429.32
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,489.54,387.58
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,428.97,340.27
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,370.83,293.26
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,303.19,237.28
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,240.86,183.93
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,164.28,118.85
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,95.1,41.26
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,35.06,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,24.19,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,30.71,19.88
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,59.33,33.49
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,101.27,59.94
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,151.66,97.77
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,158.29,114.92
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,136.49,105.89
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,213.29,163.63
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,311.41,239.1
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,385.59,296.91
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,475.14,366.45
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,525.53,405.38
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,576.07,443.38
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,535.34,409.68
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,465.38,353.16
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,308.8,235.65
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,136.94,101.78
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,185.99,139.81
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,235.84,177.54
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,387.65,292.32
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,534.61,398.37
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,482.41,358.98
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,420.68,313.38
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,476.35,354.52
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,524.58,389.27
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,688.91,513.17
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,832.34,613.81
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,650.67,486.01
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,459.16,343.36
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,449.08,338.72
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,437.91,332.32
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,568.9,435.16
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,669.98,512.79
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,625.09,480.4
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,579.46,447.67
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,526.09,408.57
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,473.38,368.84
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,411.39,321.38
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,352.28,274.54
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,283.03,218.0
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,219.63,164.82
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,145.15,102.93
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,76.75,26.62
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,27.75,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.75,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,17.85,9.14
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,28.96,18.41
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,42.99,30.47
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,56.85,42.23
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,71.22,54.17
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,85.66,65.94
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,147.33,115.01
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,214.42,167.63
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,249.74,195.41
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,288.26,225.53
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,327.56,255.53
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,368.86,286.67
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,441.53,342.21
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,518.78,400.18
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,556.07,426.77
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,593.56,453.34
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,597.86,455.47
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,599.04,455.42
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,596.66,452.17
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,592.07,447.34
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,641.55,485.17
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,698.21,527.22
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,674.7,509.87
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,656.33,496.43
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,678.86,514.14
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,692.2,525.25
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,684.61,519.74
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,674.5,512.63
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,678.1,518.46
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,680.49,523.19
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,541.5,418.98
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,400.19,310.51
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,371.57,290.43
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,342.23,268.95
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,308.11,242.67
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,274.18,216.14
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,235.55,185.81
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,197.46,155.11
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,156.85,121.56
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,117.7,88.49
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,74.11,51.53
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,28.13,4.06
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,12.54,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,15.0,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,25.89,15.66
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,55.34,30.82
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,95.6,55.47
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,145.53,92.58
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,195.04,133.62
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,249.81,180.15
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,302.62,225.56
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,358.15,272.33
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,356.5,275.27
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,327.5,253.62
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,358.63,277.28
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,389.52,300.04
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,510.48,393.91
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,647.84,496.98
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,685.2,522.08
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,720.36,544.76
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,750.98,564.93
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,778.96,583.2
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,803.46,597.86
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,821.58,608.16
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,834.87,616.5
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,844.83,622.74
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,848.46,624.03
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,848.66,623.25
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,842.7,619.77
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,838.24,617.49
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,822.42,607.73
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,803.5,596.04
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,778.09,579.69
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,750.01,561.55
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,711.92,536.74
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,672.26,510.63
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,631.1,483.37
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,586.57,452.23
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,533.86,413.58
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,481.59,374.14
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,420.21,327.05
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,361.6,280.46
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,292.12,223.62
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,228.64,170.12
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,151.11,105.33
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,79.44,11.04
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,29.34,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,8.85,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,15.19,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,27.21,16.46
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,55.19,32.17
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,94.22,56.27
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,143.95,92.83
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,191.98,131.98
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,245.61,176.61
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,298.11,220.51
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,354.1,266.13
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,406.03,307.75
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,459.13,348.58
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,444.41,337.07
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,406.3,306.52
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,516.83,390.0
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,644.25,482.11
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,681.48,507.05
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,716.67,530.73
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,747.24,551.31
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,775.24,570.21
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,802.36,587.9
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,823.33,601.5
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,836.23,610.19
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,845.78,616.87
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,849.61,619.95
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,849.99,620.97
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,703.35,520.61
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,536.93,398.22
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,520.77,388.62
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,503.73,377.38
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,643.16,484.36
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,751.84,562.79
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,554.03,421.19
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,357.88,272.31
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,271.17,207.89
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,196.04,150.0
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,167.14,127.98
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,145.46,111.18
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,280.44,220.26
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,364.8,283.84
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,296.02,226.54
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,233.15,173.19
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,154.22,106.61
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,80.45,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,29.91,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,15.73,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,22.54,12.6
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,51.24,26.13
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,94.65,51.74
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,147.45,90.72
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,200.08,134.32
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,257.67,183.17
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,314.15,231.44
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,371.93,279.73
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,426.0,324.53
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,480.74,368.5
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,531.94,408.74
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,582.64,447.48
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,627.37,481.45
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,670.99,513.88
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,710.48,541.39
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,747.75,565.63
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,778.5,584.86
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,806.32,601.99
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,829.98,616.24
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,850.46,628.36
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,863.62,636.91
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,873.2,643.24
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,877.36,646.14
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,877.88,646.82
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,871.7,643.21
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,861.95,637.42
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,846.24,627.77
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,827.21,616.03
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,801.52,599.48
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,772.92,581.0
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,737.91,558.32
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,705.15,537.06
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,660.6,507.9
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,614.76,476.31
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,561.56,437.03
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,508.49,396.63
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,446.29,348.55
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,388.95,302.29
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,317.07,242.72
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,251.54,186.6
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,168.56,115.68
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,90.83,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,34.21,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,15.73,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,22.73,12.43
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,50.4,25.7
